ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 00:00,2,0.000,ALERT,213.51,299.37,59.980,1562472004,"201051344000579","174011545737251",0.00,14.70,0,297.57,301.17,0.0,0.0,0.000,1375254.2,1375254.2,6881,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472006,637562.00
07/07/2019 00:00,2,0.000,ALERT,213.51,297.57,59.980,1562472004,"201051344001025","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1359805.7,1359805.7,6875,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472008,637563.00
07/07/2019 00:00,2,0.000,ALERT,213.74,298.47,59.953,1562472004,"201051344001093","174011545737251",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,1342090.0,1342090.0,6892,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472010,637564.00
07/07/2019 00:00,2,0.000,ALERT,213.51,299.07,59.943,1562472004,"201051344000458","174011545737251",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,1356332.8,1356332.8,6867,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472012,637565.00
07/07/2019 00:00,2,0.000,ALERT,213.51,298.77,59.985,1562472004,"201051344000890","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1357251.4,1357251.4,6881,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472014,637566.00
07/07/2019 00:00,2,0.000,ALERT,213.51,299.07,59.996,1562472004,"201051344000988","174011545737251",0.00,14.30,0,294.56,300.27,0.0,0.0,0.000,1034171.6,1034171.6,6878,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472016,637567.00
07/07/2019 00:00,2,0.000,ALERT,213.96,299.37,59.996,1562472004,"201051344000582","174011545737251",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,1334733.0,1334733.0,6870,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472018,637568.00
07/07/2019 00:00,2,0.000,ALERT,213.51,299.37,59.996,1562472004,"201051344000868","174011545737251",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1342696.7,1342696.7,6871,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472020,637569.00
07/07/2019 00:00,2,0.000,ALERT,213.96,299.37,59.996,1562472004,"201051344000576","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1359253.6,1359253.6,6887,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472022,637570.00
07/07/2019 00:00,2,0.000,ALERT,213.51,298.77,59.985,1562472004,"201051344001158","174011545737251",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1336547.9,1336547.9,6873,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472024,637571.00
07/07/2019 00:00,2,0.000,ALERT,213.74,297.87,59.990,1562472004,"201051344000917","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1351738.7,1351738.7,6888,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472026,637572.00
07/07/2019 00:00,2,0.000,ALERT,213.74,297.87,59.990,1562472004,"201051344000417","174011545737251",0.00,14.00,0,296.06,299.37,0.0,0.0,0.000,1071575.3,1071575.3,6894,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472028,637573.00
07/07/2019 00:00,2,0.000,ALERT,213.96,298.47,59.985,1562472004,"201051344000685","174011545737251",0.00,13.70,0,296.66,299.97,0.0,0.0,0.000,1357905.2,1357905.2,6881,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472030,637574.00
07/07/2019 00:00,2,0.000,ALERT,213.74,297.57,59.990,1562472004,"201051344000651","174011545737251",0.00,13.00,0,296.06,299.37,0.0,0.0,0.000,1351941.0,1351941.0,6879,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472032,637575.00
07/07/2019 00:00,2,0.000,ALERT,213.29,299.37,59.985,1562472004,"201051344000594","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1362395.9,1362395.9,6880,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472034,637576.00
07/07/2019 00:00,2,0.000,ALERT,213.51,298.77,59.959,1562472004,"201051344000469","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1342439.7,1342439.7,6882,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472035,637577.00
07/07/2019 00:00,2,0.000,ALERT,213.74,298.47,59.990,1562472004,"201051344000585","174011545737251",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,1366935.5,1366935.5,6873,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472037,637578.00
07/07/2019 00:00,2,0.000,ALERT,214.19,298.77,59.990,1562472004,"201051344000853","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1365334.7,1365334.7,6875,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472039,637579.00
07/07/2019 00:00,2,0.000,ALERT,213.96,298.77,59.948,1562472004,"201051344001145","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1366555.5,1366555.5,6896,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472041,637580.00
07/07/2019 00:00,2,0.000,ALERT,213.74,298.17,60.001,1562472004,"201051344000438","174011545737251",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1360011.9,1360011.9,6876,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472043,637581.00
07/07/2019 00:00,2,0.000,ALERT,213.29,298.17,59.996,1562472004,"201051344001135","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1347312.4,1347312.4,6873,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472045,637582.00
07/07/2019 00:00,2,0.000,ALERT,213.51,299.07,59.996,1562472004,"201051344000983","174011545737251",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,1363435.7,1363435.7,6873,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472047,637583.00
07/07/2019 00:00,2,0.000,ALERT,213.74,297.87,59.996,1562472004,"201051344001203","174011545737251",0.00,13.70,0,295.46,301.47,0.0,0.0,0.000,1355287.2,1355287.2,6886,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472048,637584.00
07/07/2019 00:00,2,0.000,ALERT,213.51,298.47,60.028,1562472004,"201051344001230","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1350249.9,1350249.9,6902,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472050,637585.00
07/07/2019 00:00,2,0.000,ALERT,213.29,298.17,59.996,1562472004,"201051344000646","174011545737251",0.00,13.70,0,296.06,299.67,0.0,0.0,0.000,1344128.9,1344128.9,6889,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472052,637586.00
07/07/2019 00:00,2,0.000,ALERT,213.96,298.77,59.996,1562472004,"201051344000867","174011545737251",0.00,14.70,0,296.66,300.87,0.0,0.0,0.000,1340661.8,1340661.8,6877,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472054,637587.00
07/07/2019 00:00,2,0.000,ALERT,214.19,298.77,59.990,1562472004,"201051344000633","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1337683.8,1337683.8,6887,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472056,637588.00
07/07/2019 00:00,2,0.000,ALERT,213.29,298.17,60.028,1562472004,"201051344000955","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1364784.3,1364784.3,6886,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472057,637589.00
07/07/2019 00:00,2,0.000,ALERT,213.96,298.47,60.028,1562472004,"201051344000648","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1351662.0,1351662.0,6870,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472059,637590.00
07/07/2019 00:00,2,0.000,ALERT,214.19,298.77,59.990,1562472004,"201051344000645","174011545737251",0.00,14.30,0,296.96,300.27,0.0,0.0,0.000,1357194.5,1357194.5,6872,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472061,637591.00
07/07/2019 00:00,2,0.000,ALERT,213.74,299.37,60.001,1562472004,"201051344000569","174011545737251",0.00,14.30,0,297.57,301.17,0.0,0.0,0.000,1374084.4,1374084.4,6875,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472063,637592.00
07/07/2019 00:00,2,0.000,ALERT,213.96,298.47,59.985,1562472004,"179051228000119","174011545737251",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,160286.9,160286.9,6936,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562472065,637593.00
07/07/2019 00:15,2,0.000,ALERT,212.61,297.87,59.985,1562472904,"201051344000579","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1375254.2,1375254.2,6883,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472906,637594.00
07/07/2019 00:15,2,0.000,ALERT,213.51,296.96,59.985,1562472904,"201051344001025","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1359805.7,1359805.7,6877,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472908,637595.00
07/07/2019 00:15,2,0.000,ALERT,213.74,297.57,60.017,1562472904,"201051344001093","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1342090.0,1342090.0,6894,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472910,637596.00
07/07/2019 00:15,2,0.000,ALERT,212.61,297.26,59.980,1562472904,"201051344000458","174011545737251",0.00,14.70,0,296.66,301.47,0.0,0.0,0.000,1356332.8,1356332.8,6869,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472912,637597.00
07/07/2019 00:15,2,0.000,ALERT,213.51,297.87,59.996,1562472904,"201051344000890","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1357251.4,1357251.4,6883,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472914,637598.00
07/07/2019 00:15,2,0.000,ALERT,212.61,296.96,59.964,1562472904,"201051344000988","174011545737251",0.00,14.00,0,293.96,299.97,0.0,0.0,0.000,1034171.6,1034171.6,6880,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472915,637599.00
07/07/2019 00:15,2,0.000,ALERT,214.19,298.47,59.969,1562472904,"201051344000582","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1334733.0,1334733.0,6872,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472917,637600.00
07/07/2019 00:15,2,0.000,ALERT,212.61,297.57,59.980,1562472904,"201051344000868","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1342696.7,1342696.7,6873,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472919,637601.00
07/07/2019 00:15,2,0.000,ALERT,213.06,297.57,59.985,1562472904,"201051344000576","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1359253.6,1359253.6,6889,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472921,637602.00
07/07/2019 00:15,2,0.000,ALERT,212.83,296.96,59.980,1562472904,"201051344001158","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1336547.9,1336547.9,6875,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472923,637603.00
07/07/2019 00:15,2,0.000,ALERT,213.74,297.26,59.943,1562472904,"201051344000917","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1351738.7,1351738.7,6890,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472925,637604.00
07/07/2019 00:15,2,0.000,ALERT,213.96,297.26,59.985,1562472904,"201051344000417","174011545737251",0.00,13.70,0,295.46,299.37,0.0,0.0,0.000,1071575.3,1071575.3,6896,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472927,637605.00
07/07/2019 00:15,2,0.000,ALERT,213.96,297.87,59.985,1562472904,"201051344000685","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1357905.2,1357905.2,6883,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472928,637606.00
07/07/2019 00:15,2,0.000,ALERT,213.74,297.26,59.980,1562472904,"201051344000651","174011545737251",0.00,12.70,0,295.76,299.67,0.0,0.0,0.000,1351941.0,1351941.0,6881,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472930,637607.00
07/07/2019 00:15,2,0.000,ALERT,212.61,297.87,59.985,1562472904,"201051344000594","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1362395.9,1362395.9,6882,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472932,637608.00
07/07/2019 00:15,2,0.000,ALERT,212.83,297.26,59.980,1562472904,"201051344000469","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1342439.7,1342439.7,6884,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472934,637609.00
07/07/2019 00:15,2,0.000,ALERT,213.96,297.87,59.975,1562472904,"201051344000585","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1366935.5,1366935.5,6875,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472936,637610.00
07/07/2019 00:15,2,0.000,ALERT,213.29,297.26,59.980,1562472904,"201051344000853","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1365334.7,1365334.7,6877,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472938,637611.00
07/07/2019 00:15,2,0.000,ALERT,213.96,298.17,59.969,1562472904,"201051344001145","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1366555.5,1366555.5,6898,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472939,637612.00
07/07/2019 00:15,2,0.000,ALERT,213.74,297.87,59.975,1562472904,"201051344000438","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1360011.9,1360011.9,6878,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472941,637613.00
07/07/2019 00:15,2,0.000,ALERT,213.51,297.87,59.985,1562472904,"201051344001135","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1347312.4,1347312.4,6875,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472943,637614.00
07/07/2019 00:15,2,0.000,ALERT,212.83,297.57,59.985,1562472904,"201051344000983","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1363435.7,1363435.7,6875,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472945,637615.00
07/07/2019 00:15,2,0.000,ALERT,213.74,297.57,59.969,1562472904,"201051344001203","174011545737251",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,1355287.2,1355287.2,6888,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472947,637616.00
07/07/2019 00:15,2,0.000,ALERT,213.74,298.47,59.990,1562472904,"201051344001230","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1350249.9,1350249.9,6904,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472948,637617.00
07/07/2019 00:15,2,0.000,ALERT,213.29,297.57,59.964,1562472904,"201051344000646","174011545737251",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1344128.9,1344128.9,6891,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562472950,637618.00
07/07/2019 00:15,2,0.000,ALERT,213.06,297.26,59.959,1562472904,"201051344000867","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1340661.8,1340661.8,6879,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472952,637619.00
07/07/2019 00:15,2,0.000,ALERT,213.29,296.96,59.985,1562472904,"201051344000633","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1337683.8,1337683.8,6889,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472954,637620.00
07/07/2019 00:15,2,0.000,ALERT,213.29,297.87,59.980,1562472904,"201051344000955","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1364784.3,1364784.3,6888,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472956,637621.00
07/07/2019 00:15,2,0.000,ALERT,213.06,296.66,59.990,1562472904,"201051344000648","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1351662.0,1351662.0,6872,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472958,637622.00
07/07/2019 00:15,2,0.000,ALERT,213.29,297.26,59.980,1562472904,"201051344000645","174011545737251",0.00,14.30,0,296.36,300.57,0.0,0.0,0.000,1357194.5,1357194.5,6874,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472960,637623.00
07/07/2019 00:15,2,0.000,ALERT,212.83,297.87,59.980,1562472904,"201051344000569","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1374084.4,1374084.4,6877,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562472961,637624.00
07/07/2019 00:15,2,0.000,ALERT,213.06,296.96,59.990,1562472904,"179051228000119","174011545737251",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,160286.9,160286.9,6938,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562472963,637625.00
07/07/2019 00:30,2,0.000,ALERT,212.38,298.47,59.996,1562473803,"201051344000579","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1375254.2,1375254.2,6885,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473806,637626.00
07/07/2019 00:30,2,0.000,ALERT,212.38,296.66,60.001,1562473803,"201051344001025","174011545737251",0.00,13.00,0,295.16,299.67,0.0,0.0,0.000,1359805.7,1359805.7,6879,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473807,637627.00
07/07/2019 00:30,2,0.000,ALERT,212.83,297.26,60.006,1562473803,"201051344001093","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1342090.0,1342090.0,6896,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473809,637628.00
07/07/2019 00:30,2,0.000,ALERT,212.38,297.87,59.990,1562473803,"201051344000458","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1356332.8,1356332.8,6871,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473811,637629.00
07/07/2019 00:30,2,0.000,ALERT,212.61,297.87,60.006,1562473803,"201051344000890","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1357251.4,1357251.4,6885,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473813,637630.00
07/07/2019 00:30,2,0.000,ALERT,212.38,297.57,60.006,1562473803,"201051344000988","174011545737251",0.00,14.00,0,292.76,299.07,0.0,0.0,0.000,1034171.6,1034171.6,6882,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473815,637631.00
07/07/2019 00:30,2,0.000,ALERT,213.06,298.47,60.043,1562473803,"201051344000582","174011545737251",0.00,13.00,0,296.36,299.97,0.0,0.0,0.000,1334733.0,1334733.0,6874,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473817,637632.00
07/07/2019 00:30,2,0.000,ALERT,212.38,298.17,60.038,1562473803,"201051344000868","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1342696.7,1342696.7,6875,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473818,637633.00
07/07/2019 00:30,2,0.000,ALERT,212.83,298.17,59.990,1562473803,"201051344000576","174011545737251",0.00,13.70,0,295.16,299.37,0.0,0.0,0.000,1359253.6,1359253.6,6891,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473820,637634.00
07/07/2019 00:30,2,0.000,ALERT,212.61,297.57,59.996,1562473803,"201051344001158","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1336547.9,1336547.9,6877,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473822,637635.00
07/07/2019 00:30,2,0.000,ALERT,212.83,296.96,59.996,1562473803,"201051344000917","174011545737251",0.00,14.30,0,294.26,298.47,0.0,0.0,0.000,1351738.7,1351738.7,6892,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473824,637636.00
07/07/2019 00:30,2,0.000,ALERT,212.83,296.96,59.980,1562473803,"201051344000417","174011545737251",0.00,13.70,0,294.86,298.47,0.0,0.0,0.000,1071575.3,1071575.3,6898,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473826,637637.00
07/07/2019 00:30,2,0.000,ALERT,213.06,297.57,60.001,1562473803,"201051344000685","174011545737251",0.00,13.30,0,295.46,299.07,0.0,0.0,0.000,1357905.2,1357905.2,6885,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473828,637638.00
07/07/2019 00:30,2,0.000,ALERT,212.83,296.66,59.996,1562473803,"201051344000651","174011545737251",0.00,12.70,0,295.16,298.77,0.0,0.0,0.000,1351941.0,1351941.0,6883,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473829,637639.00
07/07/2019 00:30,2,0.000,ALERT,212.38,298.47,59.996,1562473803,"201051344000594","174011545737251",0.00,14.00,0,295.16,299.67,0.0,0.0,0.000,1362395.9,1362395.9,6884,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473831,637640.00
07/07/2019 00:30,2,0.000,ALERT,212.61,297.57,59.990,1562473803,"201051344000469","174011545737251",0.00,13.00,0,294.26,299.07,0.0,0.0,0.000,1342439.7,1342439.7,6886,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473833,637641.00
07/07/2019 00:30,2,0.000,ALERT,213.06,297.26,59.996,1562473803,"201051344000585","174011545737251",0.00,13.70,0,294.86,299.07,0.0,0.0,0.000,1366935.5,1366935.5,6877,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473835,637642.00
07/07/2019 00:30,2,0.000,ALERT,213.29,297.57,60.001,1562473803,"201051344000853","174011545737251",0.00,13.70,0,295.46,299.67,0.0,0.0,0.000,1365334.7,1365334.7,6879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473837,637643.00
07/07/2019 00:30,2,0.000,ALERT,213.29,297.87,59.990,1562473803,"201051344001145","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1366555.5,1366555.5,6900,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473839,637644.00
07/07/2019 00:30,2,0.000,ALERT,213.06,297.26,60.017,1562473803,"201051344000438","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1360011.9,1360011.9,6880,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473841,637645.00
07/07/2019 00:30,2,0.000,ALERT,212.61,297.57,59.985,1562473803,"201051344001135","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1347312.4,1347312.4,6877,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473842,637646.00
07/07/2019 00:30,2,0.000,ALERT,212.83,298.17,59.990,1562473803,"201051344000983","174011545737251",0.00,13.70,0,295.76,299.67,0.0,0.0,0.000,1363435.7,1363435.7,6877,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473844,637647.00
07/07/2019 00:30,2,0.000,ALERT,213.06,297.26,59.985,1562473803,"201051344001203","174011545737251",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,1355287.2,1355287.2,6890,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473846,637648.00
07/07/2019 00:30,2,0.000,ALERT,212.83,297.87,60.017,1562473803,"201051344001230","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1350249.9,1350249.9,6906,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473848,637649.00
07/07/2019 00:30,2,0.000,ALERT,212.61,297.26,59.990,1562473803,"201051344000646","174011545737251",0.00,13.30,0,294.86,298.77,0.0,0.0,0.000,1344128.9,1344128.9,6893,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473850,637650.00
07/07/2019 00:30,2,0.000,ALERT,213.06,297.57,59.985,1562473803,"201051344000867","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1340661.8,1340661.8,6881,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473851,637651.00
07/07/2019 00:30,2,0.000,ALERT,213.29,297.26,60.038,1562473803,"201051344000633","174011545737251",0.00,13.30,0,293.66,298.77,0.0,0.0,0.000,1337683.8,1337683.8,6891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473853,637652.00
07/07/2019 00:30,2,0.000,ALERT,212.61,297.57,60.033,1562473803,"201051344000955","174011545737251",0.00,13.70,0,295.46,299.07,0.0,0.0,0.000,1364784.3,1364784.3,6890,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473855,637653.00
07/07/2019 00:30,2,0.000,ALERT,212.83,296.96,60.028,1562473803,"201051344000648","174011545737251",0.00,13.30,0,294.86,299.37,0.0,0.0,0.000,1351662.0,1351662.0,6874,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562473857,637654.00
07/07/2019 00:30,2,0.000,ALERT,213.06,297.57,60.038,1562473803,"201051344000645","174011545737251",0.00,14.00,0,295.46,299.07,0.0,0.0,0.000,1357194.5,1357194.5,6876,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473859,637655.00
07/07/2019 00:30,2,0.000,ALERT,212.61,298.17,59.980,1562473803,"201051344000569","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1374084.4,1374084.4,6879,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562473861,637656.00
07/07/2019 00:30,2,0.000,ALERT,213.06,297.26,60.033,1562473803,"179051228000119","174011545737251",0.00,15.50,0,293.66,298.47,0.0,0.0,0.000,160286.9,160286.9,6940,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562473863,637657.00
07/07/2019 00:45,2,0.000,ALERT,212.16,298.17,60.012,1562474704,"201051344000579","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1375254.2,1375254.2,6887,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474707,637658.00
07/07/2019 00:45,2,0.000,ALERT,211.93,296.06,59.953,1562474704,"201051344001025","174011545737251",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1359805.7,1359805.7,6881,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474708,637659.00
07/07/2019 00:45,2,0.000,ALERT,212.16,296.66,60.006,1562474704,"201051344001093","174011545737251",0.00,13.70,0,295.46,298.77,0.0,0.0,0.000,1342090.0,1342090.0,6898,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474710,637660.00
07/07/2019 00:45,2,0.000,ALERT,212.16,297.57,60.006,1562474704,"201051344000458","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1356332.8,1356332.8,6873,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474712,637661.00
07/07/2019 00:45,2,0.000,ALERT,212.16,297.26,59.996,1562474704,"201051344000890","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1357251.4,1357251.4,6887,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474714,637662.00
07/07/2019 00:45,2,0.000,ALERT,212.16,297.57,60.001,1562474704,"201051344000988","174011545737251",0.00,13.70,0,293.36,299.07,0.0,0.0,0.000,1034171.6,1034171.6,6884,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474716,637663.00
07/07/2019 00:45,2,0.000,ALERT,212.61,297.87,60.001,1562474704,"201051344000582","174011545737251",0.00,13.00,0,296.36,299.67,0.0,0.0,0.000,1334733.0,1334733.0,6876,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474718,637664.00
07/07/2019 00:45,2,0.000,ALERT,212.38,298.17,60.006,1562474704,"201051344000868","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1342696.7,1342696.7,6877,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474719,637665.00
07/07/2019 00:45,2,0.000,ALERT,212.83,298.17,60.012,1562474704,"201051344000576","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1359253.6,1359253.6,6893,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474721,637666.00
07/07/2019 00:45,2,0.000,ALERT,212.38,297.57,60.012,1562474704,"201051344001158","174011545737251",0.00,13.30,0,295.16,298.77,0.0,0.0,0.000,1336547.9,1336547.9,6879,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474723,637667.00
07/07/2019 00:45,2,0.000,ALERT,212.16,296.36,60.049,1562474704,"201051344000917","174011545737251",0.00,14.00,0,294.26,298.47,0.0,0.0,0.000,1351738.7,1351738.7,6894,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474725,637668.00
07/07/2019 00:45,2,0.000,ALERT,212.38,296.36,59.969,1562474704,"201051344000417","174011545737251",0.00,13.00,0,294.56,298.17,0.0,0.0,0.000,1071575.3,1071575.3,6900,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474727,637669.00
07/07/2019 00:45,2,0.000,ALERT,212.61,296.96,60.006,1562474704,"201051344000685","174011545737251",0.00,13.30,0,295.46,298.77,0.0,0.0,0.000,1357905.2,1357905.2,6887,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474728,637670.00
07/07/2019 00:45,2,0.000,ALERT,212.38,296.36,60.006,1562474704,"201051344000651","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1351941.0,1351941.0,6885,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474730,637671.00
07/07/2019 00:45,2,0.000,ALERT,212.16,298.17,60.012,1562474704,"201051344000594","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1362395.9,1362395.9,6886,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474732,637672.00
07/07/2019 00:45,2,0.000,ALERT,212.38,297.57,60.001,1562474704,"201051344000469","174011545737251",0.00,13.00,0,294.86,299.07,0.0,0.0,0.000,1342439.7,1342439.7,6888,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474734,637673.00
07/07/2019 00:45,2,0.000,ALERT,212.61,297.26,60.001,1562474704,"201051344000585","174011545737251",0.00,13.70,0,294.86,298.77,0.0,0.0,0.000,1366935.5,1366935.5,6879,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474736,637674.00
07/07/2019 00:45,2,0.000,ALERT,212.83,297.57,59.996,1562474704,"201051344000853","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1365334.7,1365334.7,6881,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474738,637675.00
07/07/2019 00:45,2,0.000,ALERT,212.61,297.26,60.006,1562474704,"201051344001145","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1366555.5,1366555.5,6902,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474739,637676.00
07/07/2019 00:45,2,0.000,ALERT,212.38,296.96,60.006,1562474704,"201051344000438","174011545737251",0.00,13.00,0,295.76,299.07,0.0,0.0,0.000,1360011.9,1360011.9,6882,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474741,637677.00
07/07/2019 00:45,2,0.000,ALERT,212.16,296.96,60.006,1562474704,"201051344001135","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1347312.4,1347312.4,6879,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474743,637678.00
07/07/2019 00:45,2,0.000,ALERT,212.38,298.17,60.012,1562474704,"201051344000983","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1363435.7,1363435.7,6879,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474745,637679.00
07/07/2019 00:45,2,0.000,ALERT,212.38,296.96,60.001,1562474704,"201051344001203","174011545737251",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,1355287.2,1355287.2,6892,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474747,637680.00
07/07/2019 00:45,2,0.000,ALERT,212.38,297.57,60.006,1562474704,"201051344001230","174011545737251",0.00,13.00,0,295.46,299.07,0.0,0.0,0.000,1350249.9,1350249.9,6908,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474749,637681.00
07/07/2019 00:45,2,0.000,ALERT,211.93,296.96,60.001,1562474704,"201051344000646","174011545737251",0.00,13.00,0,294.86,298.47,0.0,0.0,0.000,1344128.9,1344128.9,6895,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474750,637682.00
07/07/2019 00:45,2,0.000,ALERT,212.61,297.57,60.001,1562474704,"201051344000867","174011545737251",0.00,14.00,0,295.46,299.67,0.0,0.0,0.000,1340661.8,1340661.8,6883,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474752,637683.00
07/07/2019 00:45,2,0.000,ALERT,213.06,297.57,59.964,1562474704,"201051344000633","174011545737251",0.00,13.30,0,294.26,298.77,0.0,0.0,0.000,1337683.8,1337683.8,6893,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474754,637684.00
07/07/2019 00:45,2,0.000,ALERT,211.93,297.26,59.959,1562474704,"201051344000955","174011545737251",0.00,13.30,0,295.46,298.77,0.0,0.0,0.000,1364784.3,1364784.3,6892,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474756,637685.00
07/07/2019 00:45,2,0.000,ALERT,212.61,297.26,59.996,1562474704,"201051344000648","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1351662.0,1351662.0,6876,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562474758,637686.00
07/07/2019 00:45,2,0.000,ALERT,212.83,297.87,59.990,1562474704,"201051344000645","174011545737251",0.00,14.00,0,295.46,299.37,0.0,0.0,0.000,1357194.5,1357194.5,6878,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474759,637687.00
07/07/2019 00:45,2,0.000,ALERT,212.61,298.47,59.996,1562474704,"201051344000569","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1374084.4,1374084.4,6881,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562474761,637688.00
07/07/2019 00:45,2,0.000,ALERT,212.83,297.26,59.959,1562474704,"179051228000119","174011545737251",0.00,15.30,0,294.26,298.77,0.0,0.0,0.000,160286.9,160286.9,6942,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562474763,637689.00
07/07/2019 01:00,2,0.000,ALERT,212.83,298.47,59.996,1562475604,"201051344000579","174011545737251",0.00,13.70,0,284.94,300.27,0.0,0.0,0.000,1375254.2,1375254.2,6889,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475606,637690.00
07/07/2019 01:00,2,0.000,ALERT,213.29,297.26,59.990,1562475604,"201051344001025","174011545737251",0.00,12.70,0,283.74,300.27,0.0,0.0,0.000,1359805.7,1359805.7,6883,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475608,637691.00
07/07/2019 01:00,2,0.000,ALERT,213.51,297.87,60.006,1562475604,"201051344001093","174011545737251",0.00,13.70,0,284.04,300.57,0.0,0.0,0.000,1342090.0,1342090.0,6900,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475610,637692.00
07/07/2019 01:00,2,0.000,ALERT,212.83,298.17,59.953,1562475604,"201051344000458","174011545737251",0.00,14.30,0,284.64,300.27,0.0,0.0,0.000,1356332.8,1356332.8,6875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475612,637693.00
07/07/2019 01:00,2,0.000,ALERT,213.29,298.47,59.996,1562475604,"201051344000890","174011545737251",0.00,13.30,0,284.94,300.87,0.0,0.0,0.000,1357251.4,1357251.4,6889,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475614,637694.00
07/07/2019 01:00,2,0.000,ALERT,212.61,297.87,60.001,1562475604,"201051344000988","174011545737251",0.00,13.70,0,282.24,299.37,0.0,0.0,0.000,1034171.6,1034171.6,6886,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475615,637695.00
07/07/2019 01:00,2,0.000,ALERT,213.74,298.77,59.980,1562475604,"201051344000582","174011545737251",0.00,12.70,0,284.94,301.17,0.0,0.0,0.000,1334733.0,1334733.0,6878,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475617,637696.00
07/07/2019 01:00,2,0.000,ALERT,212.83,298.77,59.996,1562475604,"201051344000868","174011545737251",0.00,13.30,0,285.24,300.27,0.0,0.0,0.000,1342696.7,1342696.7,6879,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475619,637697.00
07/07/2019 01:00,2,0.000,ALERT,213.29,298.47,59.996,1562475604,"201051344000576","174011545737251",0.00,13.30,0,284.64,299.67,0.0,0.0,0.000,1359253.6,1359253.6,6895,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475621,637698.00
07/07/2019 01:00,2,0.000,ALERT,212.83,297.87,59.975,1562475604,"201051344001158","174011545737251",0.00,13.00,0,284.04,299.07,0.0,0.0,0.000,1336547.9,1336547.9,6881,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475623,637699.00
07/07/2019 01:00,2,0.000,ALERT,213.51,297.26,59.964,1562475604,"201051344000917","174011545737251",0.00,14.00,0,282.84,299.97,0.0,0.0,0.000,1351738.7,1351738.7,6896,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562475625,637700.00
07/07/2019 01:00,2,0.000,ALERT,213.51,297.26,60.006,1562475604,"201051344000417","174011545737251",0.00,13.00,0,283.74,299.97,0.0,0.0,0.000,1071575.3,1071575.3,6902,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475627,637701.00
07/07/2019 01:00,2,0.000,ALERT,213.74,297.87,60.017,1562475604,"201051344000685","174011545737251",0.00,13.30,0,284.34,300.87,0.0,0.0,0.000,1357905.2,1357905.2,6889,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562475628,637702.00
07/07/2019 01:00,2,0.000,ALERT,213.51,297.26,60.001,1562475604,"201051344000651","174011545737251",0.00,12.30,0,284.04,299.67,0.0,0.0,0.000,1351941.0,1351941.0,6887,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475630,637703.00
07/07/2019 01:00,2,0.000,ALERT,212.61,298.77,60.001,1562475604,"201051344000594","174011545737251",0.00,13.70,0,284.34,299.97,0.0,0.0,0.000,1362395.9,1362395.9,6888,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475632,637704.00
07/07/2019 01:00,2,0.000,ALERT,212.83,297.87,60.012,1562475604,"201051344000469","174011545737251",0.00,13.00,0,283.44,299.37,0.0,0.0,0.000,1342439.7,1342439.7,6890,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475634,637705.00
07/07/2019 01:00,2,0.000,ALERT,213.51,298.17,59.964,1562475604,"201051344000585","174011545737251",0.00,13.30,0,283.74,300.57,0.0,0.0,0.000,1366935.5,1366935.5,6881,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475636,637706.00
