ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 01:00,2,0.000,ALERT,213.51,298.17,60.001,1562475604,"201051344000853","174011545737251",0.00,13.00,0,284.64,299.67,0.0,0.0,0.000,1365334.7,1365334.7,6883,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475638,637707.00
07/07/2019 01:00,2,0.000,ALERT,213.74,298.17,60.001,1562475604,"201051344001145","174011545737251",0.00,13.00,0,284.94,300.87,0.0,0.0,0.000,1366555.5,1366555.5,6904,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475640,637708.00
07/07/2019 01:00,2,0.000,ALERT,213.29,297.87,60.028,1562475604,"201051344000438","174011545737251",0.00,12.70,0,284.64,300.27,0.0,0.0,0.000,1360011.9,1360011.9,6884,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475642,637709.00
07/07/2019 01:00,2,0.000,ALERT,213.06,298.17,60.001,1562475604,"201051344001135","174011545737251",0.00,13.30,0,284.64,300.27,0.0,0.0,0.000,1347312.4,1347312.4,6881,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475643,637710.00
07/07/2019 01:00,2,0.000,ALERT,212.83,298.47,59.996,1562475604,"201051344000983","174011545737251",0.00,13.70,0,284.64,299.97,0.0,0.0,0.000,1363435.7,1363435.7,6881,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475645,637711.00
07/07/2019 01:00,2,0.000,ALERT,213.51,297.87,59.980,1562475604,"201051344001203","174011545737251",0.00,13.00,0,284.34,301.47,0.0,0.0,0.000,1355287.2,1355287.2,6894,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475647,637712.00
07/07/2019 01:00,2,0.000,ALERT,213.29,298.17,60.006,1562475604,"201051344001230","174011545737251",0.00,12.70,0,284.34,300.87,0.0,0.0,0.000,1350249.9,1350249.9,6910,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475649,637713.00
07/07/2019 01:00,2,0.000,ALERT,212.83,297.57,60.006,1562475604,"201051344000646","174011545737251",0.00,13.00,0,283.44,300.27,0.0,0.0,0.000,1344128.9,1344128.9,6897,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475651,637714.00
07/07/2019 01:00,2,0.000,ALERT,213.06,298.17,60.001,1562475604,"201051344000867","174011545737251",0.00,14.00,0,284.34,300.27,0.0,0.0,0.000,1340661.8,1340661.8,6885,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475652,637715.00
07/07/2019 01:00,2,0.000,ALERT,213.51,297.87,60.012,1562475604,"201051344000633","174011545737251",0.00,13.30,0,282.84,299.07,0.0,0.0,0.000,1337683.8,1337683.8,6895,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562475654,637716.00
07/07/2019 01:00,2,0.000,ALERT,212.83,297.87,59.969,1562475604,"201051344000955","174011545737251",0.00,13.30,0,284.04,300.27,0.0,0.0,0.000,1364784.3,1364784.3,6894,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562475656,637717.00
07/07/2019 01:00,2,0.000,ALERT,213.06,297.57,59.990,1562475604,"201051344000648","174011545737251",0.00,13.00,0,283.74,299.37,0.0,0.0,0.000,1351662.0,1351662.0,6878,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475658,637718.00
07/07/2019 01:00,2,0.000,ALERT,213.29,298.47,60.006,1562475604,"201051344000645","174011545737251",0.00,13.70,0,284.34,299.37,0.0,0.0,0.000,1357194.5,1357194.5,6880,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562475660,637719.00
07/07/2019 01:00,2,0.000,ALERT,212.83,298.47,59.996,1562475604,"201051344000569","174011545737251",0.00,13.30,0,284.94,300.27,0.0,0.0,0.000,1374084.4,1374084.4,6883,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562475662,637720.00
07/07/2019 01:00,2,0.000,ALERT,213.06,297.57,59.990,1562475604,"179051228000119","174011545737251",0.00,15.00,0,283.44,299.07,0.0,0.0,0.000,160286.9,160286.9,6944,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562475664,637721.00
07/07/2019 01:15,2,0.000,ALERT,213.51,302.07,59.985,1562476504,"201051344000579","174011545737251",0.00,13.70,0,296.66,306.88,0.0,0.0,0.000,1375254.2,1375254.2,6891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476506,637722.00
07/07/2019 01:15,2,0.000,ALERT,213.29,300.27,59.996,1562476504,"201051344001025","174011545737251",0.00,12.30,0,294.86,304.78,0.0,0.0,0.000,1359805.7,1359805.7,6885,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476507,637723.00
07/07/2019 01:15,2,0.000,ALERT,213.51,300.87,59.969,1562476504,"201051344001093","174011545737251",0.00,13.70,0,295.16,303.88,0.0,0.0,0.000,1342090.0,1342090.0,6902,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476509,637724.00
07/07/2019 01:15,2,0.000,ALERT,213.51,301.77,59.959,1562476504,"201051344000458","174011545737251",0.00,14.00,0,296.06,306.88,0.0,0.0,0.000,1356332.8,1356332.8,6877,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476511,637725.00
07/07/2019 01:15,2,0.000,ALERT,213.51,301.17,59.996,1562476504,"201051344000890","174011545737251",0.00,13.00,0,296.06,304.78,0.0,0.0,0.000,1357251.4,1357251.4,6891,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562476513,637726.00
07/07/2019 01:15,2,0.000,ALERT,213.51,301.47,59.985,1562476504,"201051344000988","174011545737251",0.00,13.70,0,293.66,305.98,0.0,0.0,0.000,1034171.6,1034171.6,6888,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476515,637727.00
07/07/2019 01:15,2,0.000,ALERT,213.96,301.47,59.996,1562476504,"201051344000582","174011545737251",0.00,12.70,0,296.06,304.78,0.0,0.0,0.000,1334733.0,1334733.0,6880,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476517,637728.00
07/07/2019 01:15,2,0.000,ALERT,213.51,302.37,59.996,1562476504,"201051344000868","174011545737251",0.00,13.30,0,296.66,306.88,0.0,0.0,0.000,1342696.7,1342696.7,6881,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476518,637729.00
07/07/2019 01:15,2,0.000,ALERT,213.96,301.77,59.990,1562476504,"201051344000576","174011545737251",0.00,13.00,0,296.36,306.28,0.0,0.0,0.000,1359253.6,1359253.6,6897,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476520,637730.00
07/07/2019 01:15,2,0.000,ALERT,213.51,301.47,59.980,1562476504,"201051344001158","174011545737251",0.00,13.00,0,295.76,305.68,0.0,0.0,0.000,1336547.9,1336547.9,6883,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476522,637731.00
07/07/2019 01:15,2,0.000,ALERT,213.74,299.97,59.985,1562476504,"201051344000917","174011545737251",0.00,14.00,0,293.96,303.28,0.0,0.0,0.000,1351738.7,1351738.7,6898,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476524,637732.00
07/07/2019 01:15,2,0.000,ALERT,213.74,299.97,59.985,1562476504,"201051344000417","174011545737251",0.00,13.00,0,294.86,303.28,0.0,0.0,0.000,1071575.3,1071575.3,6904,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562476526,637733.00
07/07/2019 01:15,2,0.000,ALERT,213.74,300.87,59.985,1562476504,"201051344000685","174011545737251",0.00,13.00,0,295.46,303.88,0.0,0.0,0.000,1357905.2,1357905.2,6891,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476528,637734.00
07/07/2019 01:15,2,0.000,ALERT,213.74,299.97,59.985,1562476504,"201051344000651","174011545737251",0.00,12.30,0,294.86,303.58,0.0,0.0,0.000,1351941.0,1351941.0,6889,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476529,637735.00
07/07/2019 01:15,2,0.000,ALERT,213.29,302.07,59.969,1562476504,"201051344000594","174011545737251",0.00,13.30,0,296.06,306.58,0.0,0.0,0.000,1362395.9,1362395.9,6890,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476531,637736.00
07/07/2019 01:15,2,0.000,ALERT,213.51,301.47,59.964,1562476504,"201051344000469","174011545737251",0.00,12.70,0,295.46,305.98,0.0,0.0,0.000,1342439.7,1342439.7,6892,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476533,637737.00
07/07/2019 01:15,2,0.000,ALERT,213.74,300.87,59.985,1562476504,"201051344000585","174011545737251",0.00,13.30,0,294.86,303.88,0.0,0.0,0.000,1366935.5,1366935.5,6883,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476535,637738.00
07/07/2019 01:15,2,0.000,ALERT,214.19,301.77,59.985,1562476504,"201051344000853","174011545737251",0.00,13.00,0,296.36,306.58,0.0,0.0,0.000,1365334.7,1365334.7,6885,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476537,637739.00
07/07/2019 01:15,2,0.000,ALERT,213.74,300.87,59.990,1562476504,"201051344001145","174011545737251",0.00,12.70,0,295.76,304.78,0.0,0.0,0.000,1366555.5,1366555.5,6906,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476538,637740.00
07/07/2019 01:15,2,0.000,ALERT,213.51,300.57,59.980,1562476504,"201051344000438","174011545737251",0.00,12.70,0,295.46,304.18,0.0,0.0,0.000,1360011.9,1360011.9,6886,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562476540,637741.00
07/07/2019 01:15,2,0.000,ALERT,213.06,300.57,59.975,1562476504,"201051344001135","174011545737251",0.00,13.00,0,295.46,304.48,0.0,0.0,0.000,1347312.4,1347312.4,6883,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476542,637742.00
07/07/2019 01:15,2,0.000,ALERT,213.51,301.77,59.985,1562476504,"201051344000983","174011545737251",0.00,13.30,0,296.66,306.58,0.0,0.0,0.000,1363435.7,1363435.7,6883,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562476544,637743.00
07/07/2019 01:15,2,0.000,ALERT,213.51,300.57,59.985,1562476504,"201051344001203","174011545737251",0.00,12.70,0,295.16,305.68,0.0,0.0,0.000,1355287.2,1355287.2,6896,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562476546,637744.00
07/07/2019 01:15,2,0.000,ALERT,213.51,300.87,59.980,1562476504,"201051344001230","174011545737251",0.00,12.70,0,295.76,304.18,0.0,0.0,0.000,1350249.9,1350249.9,6912,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562476547,637745.00
07/07/2019 01:15,2,0.000,ALERT,213.06,300.57,59.980,1562476504,"201051344000646","174011545737251",0.00,13.00,0,294.56,303.58,0.0,0.0,0.000,1344128.9,1344128.9,6899,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476549,637746.00
07/07/2019 01:15,2,0.000,ALERT,213.74,301.47,59.980,1562476504,"201051344000867","174011545737251",0.00,14.00,0,295.76,306.58,0.0,0.0,0.000,1340661.8,1340661.8,6887,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476551,637747.00
07/07/2019 01:15,2,0.000,ALERT,214.19,301.17,59.980,1562476504,"201051344000633","174011545737251",0.00,13.00,0,294.56,305.68,0.0,0.0,0.000,1337683.8,1337683.8,6897,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476553,637748.00
07/07/2019 01:15,2,0.000,ALERT,213.06,300.57,59.964,1562476504,"201051344000955","174011545737251",0.00,13.30,0,295.16,303.88,0.0,0.0,0.000,1364784.3,1364784.3,6896,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562476555,637749.00
07/07/2019 01:15,2,0.000,ALERT,213.74,300.87,59.959,1562476504,"201051344000648","174011545737251",0.00,12.70,0,295.76,306.28,0.0,0.0,0.000,1351662.0,1351662.0,6880,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476557,637750.00
07/07/2019 01:15,2,0.000,ALERT,213.96,301.17,59.975,1562476504,"201051344000645","174011545737251",0.00,13.70,0,296.36,305.98,0.0,0.0,0.000,1357194.5,1357194.5,6882,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562476559,637751.00
07/07/2019 01:15,2,0.000,ALERT,213.51,302.07,59.996,1562476504,"201051344000569","174011545737251",0.00,13.30,0,296.66,306.88,0.0,0.0,0.000,1374084.4,1374084.4,6885,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562476560,637752.00
07/07/2019 01:15,2,0.000,ALERT,213.74,300.87,59.985,1562476504,"179051228000119","174011545737251",0.00,15.00,0,294.56,305.68,0.0,0.0,0.000,160286.9,160286.9,6946,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562476562,637753.00
07/07/2019 01:30,2,0.000,ALERT,212.83,300.87,60.001,1562477405,"201051344000579","174011545737251",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,1375254.2,1375254.2,6893,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477407,637754.00
07/07/2019 01:30,2,0.000,ALERT,212.83,299.07,60.001,1562477405,"201051344001025","174011545737251",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,1359805.7,1359805.7,6887,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477409,637755.00
07/07/2019 01:30,2,0.000,ALERT,213.06,299.97,60.012,1562477405,"201051344001093","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1342090.0,1342090.0,6904,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477410,637756.00
07/07/2019 01:30,2,0.000,ALERT,212.83,300.27,60.012,1562477405,"201051344000458","174011545737251",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,1356332.8,1356332.8,6879,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477412,637757.00
07/07/2019 01:30,2,0.000,ALERT,212.83,300.27,60.001,1562477405,"201051344000890","174011545737251",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,1357251.4,1357251.4,6893,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562477414,637758.00
07/07/2019 01:30,2,0.000,ALERT,212.83,300.27,60.017,1562477405,"201051344000988","174011545737251",0.00,13.30,0,296.66,302.68,0.0,0.0,0.000,1034171.6,1034171.6,6890,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477416,637759.00
07/07/2019 01:30,2,0.000,ALERT,213.29,300.57,60.017,1562477405,"201051344000582","174011545737251",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,1334733.0,1334733.0,6882,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477418,637760.00
07/07/2019 01:30,2,0.000,ALERT,213.06,301.17,60.012,1562477405,"201051344000868","174011545737251",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,1342696.7,1342696.7,6883,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562477420,637761.00
07/07/2019 01:30,2,0.000,ALERT,213.29,300.57,60.012,1562477405,"201051344000576","174011545737251",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,1359253.6,1359253.6,6899,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477422,637762.00
07/07/2019 01:30,2,0.000,ALERT,213.06,300.27,60.012,1562477405,"201051344001158","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1336547.9,1336547.9,6885,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477423,637763.00
07/07/2019 01:30,2,0.000,ALERT,213.06,299.37,60.012,1562477405,"201051344000917","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1351738.7,1351738.7,6900,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477425,637764.00
07/07/2019 01:30,2,0.000,ALERT,213.06,299.07,60.012,1562477405,"201051344000417","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1071575.3,1071575.3,6906,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477427,637765.00
07/07/2019 01:30,2,0.000,ALERT,213.06,299.37,59.980,1562477405,"201051344000685","174011545737251",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1357905.2,1357905.2,6893,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477429,637766.00
07/07/2019 01:30,2,0.000,ALERT,213.06,298.77,60.006,1562477405,"201051344000651","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1351941.0,1351941.0,6891,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477431,637767.00
07/07/2019 01:30,2,0.000,ALERT,212.61,300.87,60.006,1562477405,"201051344000594","174011545737251",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,1362395.9,1362395.9,6892,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477433,637768.00
07/07/2019 01:30,2,0.000,ALERT,213.06,300.27,60.012,1562477405,"201051344000469","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1342439.7,1342439.7,6894,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477434,637769.00
07/07/2019 01:30,2,0.000,ALERT,213.06,299.97,60.006,1562477405,"201051344000585","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1366935.5,1366935.5,6885,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477436,637770.00
07/07/2019 01:30,2,0.000,ALERT,213.51,300.27,60.001,1562477405,"201051344000853","174011545737251",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,1365334.7,1365334.7,6887,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477438,637771.00
07/07/2019 01:30,2,0.000,ALERT,213.29,300.27,60.028,1562477405,"201051344001145","174011545737251",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,1366555.5,1366555.5,6908,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477440,637772.00
07/07/2019 01:30,2,0.000,ALERT,213.06,299.67,59.980,1562477405,"201051344000438","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1360011.9,1360011.9,6888,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477442,637773.00
07/07/2019 01:30,2,0.000,ALERT,212.61,299.97,59.964,1562477405,"201051344001135","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1347312.4,1347312.4,6885,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477443,637774.00
07/07/2019 01:30,2,0.000,ALERT,212.83,300.57,60.001,1562477405,"201051344000983","174011545737251",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,1363435.7,1363435.7,6885,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562477445,637775.00
07/07/2019 01:30,2,0.000,ALERT,212.83,299.67,60.001,1562477405,"201051344001203","174011545737251",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,1355287.2,1355287.2,6898,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477447,637776.00
07/07/2019 01:30,2,0.000,ALERT,212.83,300.27,59.996,1562477405,"201051344001230","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1350249.9,1350249.9,6914,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477449,637777.00
07/07/2019 01:30,2,0.000,ALERT,212.38,299.37,59.990,1562477405,"201051344000646","174011545737251",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1344128.9,1344128.9,6901,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562477451,637778.00
07/07/2019 01:30,2,0.000,ALERT,213.29,300.27,59.996,1562477405,"201051344000867","174011545737251",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,1340661.8,1340661.8,6889,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477453,637779.00
07/07/2019 01:30,2,0.000,ALERT,213.51,299.97,59.990,1562477405,"201051344000633","174011545737251",0.00,13.00,0,297.26,302.68,0.0,0.0,0.000,1337683.8,1337683.8,6899,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477455,637780.00
07/07/2019 01:30,2,0.000,ALERT,212.61,299.97,59.985,1562477405,"201051344000955","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1364784.3,1364784.3,6898,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477456,637781.00
07/07/2019 01:30,2,0.000,ALERT,213.06,299.97,59.990,1562477405,"201051344000648","174011545737251",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,1351662.0,1351662.0,6882,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477458,637782.00
07/07/2019 01:30,2,0.000,ALERT,213.29,300.27,59.975,1562477405,"201051344000645","174011545737251",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,1357194.5,1357194.5,6884,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562477460,637783.00
07/07/2019 01:30,2,0.000,ALERT,213.06,300.87,59.996,1562477405,"201051344000569","174011545737251",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,1374084.4,1374084.4,6887,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562477462,637784.00
07/07/2019 01:30,2,0.000,ALERT,213.29,299.97,59.980,1562477405,"179051228000119","174011545737251",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,160286.9,160286.9,6948,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562477464,637785.00
07/07/2019 01:45,2,0.000,ALERT,212.83,300.87,59.969,1562478304,"201051344000579","174011545737251",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,1375254.2,1375254.2,6895,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478306,637786.00
07/07/2019 01:45,2,0.000,ALERT,213.06,299.37,59.996,1562478304,"201051344001025","174011545737251",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,1359805.7,1359805.7,6889,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478308,637787.00
07/07/2019 01:45,2,0.000,ALERT,213.06,299.97,59.959,1562478304,"201051344001093","174011545737251",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,1342090.0,1342090.0,6906,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478310,637788.00
07/07/2019 01:45,2,0.000,ALERT,213.06,300.87,59.959,1562478304,"201051344000458","174011545737251",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,1356332.8,1356332.8,6881,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562478311,637789.00
07/07/2019 01:45,2,0.000,ALERT,212.83,300.57,60.001,1562478304,"201051344000890","174011545737251",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,1357251.4,1357251.4,6895,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562478313,637790.00
07/07/2019 01:45,2,0.000,ALERT,212.83,300.57,60.001,1562478304,"201051344000988","174011545737251",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,1034171.6,1034171.6,6892,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478315,637791.00
07/07/2019 01:45,2,0.000,ALERT,213.51,300.57,60.006,1562478304,"201051344000582","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1334733.0,1334733.0,6884,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478317,637792.00
07/07/2019 01:45,2,0.000,ALERT,213.06,301.17,59.996,1562478304,"201051344000868","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1342696.7,1342696.7,6885,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478319,637793.00
07/07/2019 01:45,2,0.000,ALERT,213.51,301.17,60.022,1562478304,"201051344000576","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1359253.6,1359253.6,6901,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478321,637794.00
07/07/2019 01:45,2,0.000,ALERT,213.06,300.57,60.001,1562478304,"201051344001158","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1336547.9,1336547.9,6887,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562478322,637795.00
07/07/2019 01:45,2,0.000,ALERT,213.06,299.67,60.012,1562478304,"201051344000917","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1351738.7,1351738.7,6902,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562478324,637796.00
07/07/2019 01:45,2,0.000,ALERT,213.29,299.37,60.001,1562478304,"201051344000417","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1071575.3,1071575.3,6908,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478326,637797.00
07/07/2019 01:45,2,0.000,ALERT,213.51,300.27,60.001,1562478304,"201051344000685","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1357905.2,1357905.2,6895,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478328,637798.00
07/07/2019 01:45,2,0.000,ALERT,213.29,299.37,60.006,1562478304,"201051344000651","174011545737251",0.00,12.00,0,297.26,300.87,0.0,0.0,0.000,1351941.0,1351941.0,6893,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478330,637799.00
07/07/2019 01:45,2,0.000,ALERT,212.83,301.47,60.006,1562478304,"201051344000594","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1362395.9,1362395.9,6894,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478332,637800.00
07/07/2019 01:45,2,0.000,ALERT,213.29,300.87,60.006,1562478304,"201051344000469","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1342439.7,1342439.7,6896,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478333,637801.00
07/07/2019 01:45,2,0.000,ALERT,213.06,299.97,60.006,1562478304,"201051344000585","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1366935.5,1366935.5,6887,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478335,637802.00
07/07/2019 01:45,2,0.000,ALERT,213.51,300.57,60.006,1562478304,"201051344000853","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1365334.7,1365334.7,6889,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478337,637803.00
07/07/2019 01:45,2,0.000,ALERT,213.29,300.57,60.006,1562478304,"201051344001145","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1366555.5,1366555.5,6910,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478339,637804.00
07/07/2019 01:45,2,0.000,ALERT,213.06,299.97,60.006,1562478304,"201051344000438","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1360011.9,1360011.9,6890,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562478341,637805.00
07/07/2019 01:45,2,0.000,ALERT,212.83,299.97,60.022,1562478304,"201051344001135","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1347312.4,1347312.4,6887,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478343,637806.00
07/07/2019 01:45,2,0.000,ALERT,213.06,301.17,60.012,1562478304,"201051344000983","174011545737251",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1363435.7,1363435.7,6887,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562478344,637807.00
07/07/2019 01:45,2,0.000,ALERT,213.06,299.67,59.990,1562478304,"201051344001203","174011545737251",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,1355287.2,1355287.2,6900,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478346,637808.00
07/07/2019 01:45,2,0.000,ALERT,213.06,300.27,60.017,1562478304,"201051344001230","174011545737251",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,1350249.9,1350249.9,6916,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478348,637809.00
07/07/2019 01:45,2,0.000,ALERT,212.61,299.67,60.006,1562478304,"201051344000646","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1344128.9,1344128.9,6903,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478350,637810.00
07/07/2019 01:45,2,0.000,ALERT,213.29,300.57,60.017,1562478304,"201051344000867","174011545737251",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,1340661.8,1340661.8,6891,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478352,637811.00
07/07/2019 01:45,2,0.000,ALERT,213.74,300.27,59.980,1562478304,"201051344000633","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,1337683.8,1337683.8,6901,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478354,637812.00
07/07/2019 01:45,2,0.000,ALERT,212.61,299.97,60.022,1562478304,"201051344000955","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1364784.3,1364784.3,6900,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478355,637813.00
07/07/2019 01:45,2,0.000,ALERT,213.29,299.97,60.022,1562478304,"201051344000648","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1351662.0,1351662.0,6884,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478357,637814.00
07/07/2019 01:45,2,0.000,ALERT,213.51,300.87,60.022,1562478304,"201051344000645","174011545737251",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,1357194.5,1357194.5,6886,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562478359,637815.00
07/07/2019 01:45,2,0.000,ALERT,213.06,301.47,60.017,1562478304,"201051344000569","174011545737251",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,1374084.4,1374084.4,6889,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562478361,637816.00
07/07/2019 01:45,2,0.000,ALERT,213.29,300.57,60.028,1562478304,"179051228000119","174011545737251",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,160286.9,160286.9,6950,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562478363,637817.00
07/07/2019 02:00,2,0.000,ALERT,213.06,301.17,59.985,1562479204,"201051344000579","174011545737251",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,1375254.2,1375254.2,6897,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479206,637818.00
07/07/2019 02:00,2,0.000,ALERT,213.06,299.67,59.980,1562479204,"201051344001025","174011545737251",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,1359805.7,1359805.7,6891,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479208,637819.00
07/07/2019 02:00,2,0.000,ALERT,213.29,300.27,59.985,1562479204,"201051344001093","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1342090.0,1342090.0,6908,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479210,637820.00
07/07/2019 02:00,2,0.000,ALERT,213.06,300.87,60.028,1562479204,"201051344000458","174011545737251",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,1356332.8,1356332.8,6883,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562479212,637821.00
07/07/2019 02:00,2,0.000,ALERT,213.06,300.57,59.980,1562479204,"201051344000890","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1357251.4,1357251.4,6897,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479214,637822.00
07/07/2019 02:00,2,0.000,ALERT,212.83,300.87,59.980,1562479204,"201051344000988","174011545737251",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,1034171.6,1034171.6,6894,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479215,637823.00
07/07/2019 02:00,2,0.000,ALERT,213.74,301.17,59.969,1562479204,"201051344000582","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1334733.0,1334733.0,6886,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562479217,637824.00
07/07/2019 02:00,2,0.000,ALERT,213.06,301.47,59.964,1562479204,"201051344000868","174011545737251",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,1342696.7,1342696.7,6887,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562479219,637825.00
07/07/2019 02:00,2,0.000,ALERT,213.51,301.47,59.959,1562479204,"201051344000576","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1359253.6,1359253.6,6903,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479221,637826.00
07/07/2019 02:00,2,0.000,ALERT,213.06,300.57,59.975,1562479204,"201051344001158","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1336547.9,1336547.9,6889,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479223,637827.00
07/07/2019 02:00,2,0.000,ALERT,213.51,299.67,59.980,1562479204,"201051344000917","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1351738.7,1351738.7,6904,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562479225,637828.00
07/07/2019 02:00,2,0.000,ALERT,213.51,299.67,59.996,1562479204,"201051344000417","174011545737251",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,1071575.3,1071575.3,6910,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479227,637829.00
07/07/2019 02:00,2,0.000,ALERT,213.74,300.27,59.980,1562479204,"201051344000685","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1357905.2,1357905.2,6897,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479228,637830.00
07/07/2019 02:00,2,0.000,ALERT,213.51,299.67,59.980,1562479204,"201051344000651","174011545737251",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,1351941.0,1351941.0,6895,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479230,637831.00
07/07/2019 02:00,2,0.000,ALERT,213.06,301.77,59.975,1562479204,"201051344000594","174011545737251",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,1362395.9,1362395.9,6896,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479232,637832.00
07/07/2019 02:00,2,0.000,ALERT,213.29,301.17,59.975,1562479204,"201051344000469","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1342439.7,1342439.7,6898,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562479234,637833.00
07/07/2019 02:00,2,0.000,ALERT,213.51,300.57,59.980,1562479204,"201051344000585","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1366935.5,1366935.5,6889,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479236,637834.00
07/07/2019 02:00,2,0.000,ALERT,213.74,301.17,59.996,1562479204,"201051344000853","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1365334.7,1365334.7,6891,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479238,637835.00
07/07/2019 02:00,2,0.000,ALERT,213.74,300.87,59.990,1562479204,"201051344001145","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1366555.5,1366555.5,6912,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479240,637836.00
07/07/2019 02:00,2,0.000,ALERT,213.51,300.27,59.980,1562479204,"201051344000438","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1360011.9,1360011.9,6892,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562479241,637837.00
07/07/2019 02:00,2,0.000,ALERT,213.06,300.27,59.969,1562479204,"201051344001135","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1347312.4,1347312.4,6889,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562479243,637838.00
07/07/2019 02:00,2,0.000,ALERT,213.29,301.17,59.975,1562479204,"201051344000983","174011545737251",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,1363435.7,1363435.7,6889,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479245,637839.00
07/07/2019 02:00,2,0.000,ALERT,213.51,300.27,60.012,1562479204,"201051344001203","174011545737251",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,1355287.2,1355287.2,6902,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479247,637840.00
07/07/2019 02:00,2,0.000,ALERT,213.51,300.87,59.980,1562479204,"201051344001230","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1350249.9,1350249.9,6918,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479249,637841.00
07/07/2019 02:00,2,0.000,ALERT,213.06,300.27,59.980,1562479204,"201051344000646","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1344128.9,1344128.9,6905,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562479250,637842.00
07/07/2019 02:00,2,0.000,ALERT,213.29,300.87,60.012,1562479204,"201051344000867","174011545737251",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,1340661.8,1340661.8,6893,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479252,637843.00
07/07/2019 02:00,2,0.000,ALERT,213.74,300.57,59.985,1562479204,"201051344000633","174011545737251",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,1337683.8,1337683.8,6903,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479254,637844.00
07/07/2019 02:00,2,0.000,ALERT,212.83,300.57,59.985,1562479204,"201051344000955","174011545737251",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,1364784.3,1364784.3,6902,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479256,637845.00
07/07/2019 02:00,2,0.000,ALERT,213.51,300.57,59.975,1562479204,"201051344000648","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1351662.0,1351662.0,6886,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479258,637846.00
07/07/2019 02:00,2,0.000,ALERT,213.74,301.17,60.001,1562479204,"201051344000645","174011545737251",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,1357194.5,1357194.5,6888,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479260,637847.00
07/07/2019 02:00,2,0.000,ALERT,213.06,301.17,59.953,1562479204,"201051344000569","174011545737251",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,1374084.4,1374084.4,6891,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562479261,637848.00
07/07/2019 02:00,2,0.000,ALERT,213.51,300.57,59.985,1562479204,"179051228000119","174011545737251",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,160286.9,160286.9,6952,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562479263,637849.00
07/07/2019 02:15,2,0.000,ALERT,213.06,301.47,59.985,1562480104,"201051344000579","174011545737251",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,1375254.2,1375254.2,6899,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480106,637850.00
07/07/2019 02:15,2,0.000,ALERT,213.06,299.37,59.985,1562480104,"201051344001025","174011545737251",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,1359805.7,1359805.7,6893,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480108,637851.00
