ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 02:15,2,0.000,ALERT,213.29,299.97,59.985,1562480104,"201051344001093","174011545737251",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,1342090.0,1342090.0,6910,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562480110,637852.00
07/07/2019 02:15,2,0.000,ALERT,213.06,300.87,60.017,1562480104,"201051344000458","174011545737251",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,1356332.8,1356332.8,6885,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480112,637853.00
07/07/2019 02:15,2,0.000,ALERT,213.06,300.27,59.990,1562480104,"201051344000890","174011545737251",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,1357251.4,1357251.4,6899,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480114,637854.00
07/07/2019 02:15,2,0.000,ALERT,213.06,300.87,59.985,1562480104,"201051344000988","174011545737251",0.00,13.70,0,296.66,302.37,0.0,0.0,0.000,1034171.6,1034171.6,6896,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562480115,637855.00
07/07/2019 02:15,2,0.000,ALERT,213.51,300.87,59.975,1562480104,"201051344000582","174011545737251",0.00,12.30,0,299.37,302.37,0.0,0.0,0.000,1334733.0,1334733.0,6888,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480117,637856.00
07/07/2019 02:15,2,0.000,ALERT,213.06,301.47,59.943,1562480104,"201051344000868","174011545737251",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,1342696.7,1342696.7,6889,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480119,637857.00
07/07/2019 02:15,2,0.000,ALERT,213.74,301.47,59.953,1562480104,"201051344000576","174011545737251",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1359253.6,1359253.6,6905,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480121,637858.00
07/07/2019 02:15,2,0.000,ALERT,213.29,300.87,59.996,1562480104,"201051344001158","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1336547.9,1336547.9,6891,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480123,637859.00
07/07/2019 02:15,2,0.000,ALERT,213.29,299.67,60.017,1562480104,"201051344000917","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1351738.7,1351738.7,6906,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562480125,637860.00
07/07/2019 02:15,2,0.000,ALERT,213.29,299.67,59.996,1562480104,"201051344000417","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1071575.3,1071575.3,6912,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562480127,637861.00
07/07/2019 02:15,2,0.000,ALERT,213.51,299.97,59.975,1562480104,"201051344000685","174011545737251",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,1357905.2,1357905.2,6899,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480128,637862.00
07/07/2019 02:15,2,0.000,ALERT,213.06,299.37,59.985,1562480104,"201051344000651","174011545737251",0.00,11.70,0,298.17,301.47,0.0,0.0,0.000,1351941.0,1351941.0,6897,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562480130,637863.00
07/07/2019 02:15,2,0.000,ALERT,212.83,301.47,60.001,1562480104,"201051344000594","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1362395.9,1362395.9,6898,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562480132,637864.00
07/07/2019 02:15,2,0.000,ALERT,213.29,301.17,60.006,1562480104,"201051344000469","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1342439.7,1342439.7,6900,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480134,637865.00
07/07/2019 02:15,2,0.000,ALERT,213.29,300.27,60.043,1562480104,"201051344000585","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1366935.5,1366935.5,6891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480136,637866.00
07/07/2019 02:15,2,0.000,ALERT,213.74,300.87,60.006,1562480104,"201051344000853","174011545737251",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,1365334.7,1365334.7,6893,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480138,637867.00
07/07/2019 02:15,2,0.000,ALERT,213.51,300.27,59.990,1562480104,"201051344001145","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1366555.5,1366555.5,6914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480140,637868.00
07/07/2019 02:15,2,0.000,ALERT,213.29,299.97,60.001,1562480104,"201051344000438","174011545737251",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,1360011.9,1360011.9,6894,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562480141,637869.00
07/07/2019 02:15,2,0.000,ALERT,212.83,299.97,60.006,1562480104,"201051344001135","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1347312.4,1347312.4,6891,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480143,637870.00
07/07/2019 02:15,2,0.000,ALERT,213.06,300.87,60.001,1562480104,"201051344000983","174011545737251",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,1363435.7,1363435.7,6891,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562480145,637871.00
07/07/2019 02:15,2,0.000,ALERT,213.29,299.97,60.001,1562480104,"201051344001203","174011545737251",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,1355287.2,1355287.2,6904,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480147,637872.00
07/07/2019 02:15,2,0.000,ALERT,213.06,300.57,60.006,1562480104,"201051344001230","174011545737251",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,1350249.9,1350249.9,6920,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480149,637873.00
07/07/2019 02:15,2,0.000,ALERT,212.83,299.67,60.033,1562480104,"201051344000646","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1344128.9,1344128.9,6907,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480150,637874.00
07/07/2019 02:15,2,0.000,ALERT,213.51,300.87,60.001,1562480104,"201051344000867","174011545737251",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,1340661.8,1340661.8,6895,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480152,637875.00
07/07/2019 02:15,2,0.000,ALERT,213.74,300.57,59.996,1562480104,"201051344000633","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1337683.8,1337683.8,6905,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480154,637876.00
07/07/2019 02:15,2,0.000,ALERT,212.83,299.97,59.990,1562480104,"201051344000955","174011545737251",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,1364784.3,1364784.3,6904,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562480156,637877.00
07/07/2019 02:15,2,0.000,ALERT,213.29,299.97,59.996,1562480104,"201051344000648","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1351662.0,1351662.0,6888,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480158,637878.00
07/07/2019 02:15,2,0.000,ALERT,213.74,300.87,60.001,1562480104,"201051344000645","174011545737251",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,1357194.5,1357194.5,6890,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480160,637879.00
07/07/2019 02:15,2,0.000,ALERT,213.06,301.17,59.996,1562480104,"201051344000569","174011545737251",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,1374084.4,1374084.4,6893,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562480162,637880.00
07/07/2019 02:15,2,0.000,ALERT,213.29,300.27,59.990,1562480104,"179051228000119","174011545737251",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,160286.9,160286.9,6954,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562480163,637881.00
07/07/2019 02:30,2,0.000,ALERT,213.29,301.17,60.049,1562481004,"201051344000579","174011545737251",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,1375254.2,1375254.2,6901,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481006,637882.00
07/07/2019 02:30,2,0.000,ALERT,213.06,299.37,60.006,1562481004,"201051344001025","174011545737251",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,1359805.7,1359805.7,6895,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481008,637883.00
07/07/2019 02:30,2,0.000,ALERT,213.51,300.27,60.012,1562481004,"201051344001093","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1342090.0,1342090.0,6912,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481010,637884.00
07/07/2019 02:30,2,0.000,ALERT,213.29,301.17,60.006,1562481004,"201051344000458","174011545737251",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,1356332.8,1356332.8,6887,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481012,637885.00
07/07/2019 02:30,2,0.000,ALERT,213.29,300.57,60.001,1562481004,"201051344000890","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1357251.4,1357251.4,6901,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481013,637886.00
07/07/2019 02:30,2,0.000,ALERT,213.51,300.87,60.043,1562481004,"201051344000988","174011545737251",0.00,13.70,0,296.66,302.37,0.0,0.0,0.000,1034171.6,1034171.6,6898,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481015,637887.00
07/07/2019 02:30,2,0.000,ALERT,213.96,301.47,60.006,1562481004,"201051344000582","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1334733.0,1334733.0,6890,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481017,637888.00
07/07/2019 02:30,2,0.000,ALERT,213.51,301.77,60.006,1562481004,"201051344000868","174011545737251",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,1342696.7,1342696.7,6891,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481019,637889.00
07/07/2019 02:30,2,0.000,ALERT,213.96,301.47,60.012,1562481004,"201051344000576","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1359253.6,1359253.6,6907,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481021,637890.00
07/07/2019 02:30,2,0.000,ALERT,213.51,300.87,60.038,1562481004,"201051344001158","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1336547.9,1336547.9,6893,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481023,637891.00
07/07/2019 02:30,2,0.000,ALERT,213.29,299.67,60.012,1562481004,"201051344000917","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1351738.7,1351738.7,6908,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481024,637892.00
07/07/2019 02:30,2,0.000,ALERT,213.29,299.67,59.980,1562481004,"201051344000417","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1071575.3,1071575.3,6914,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481026,637893.00
07/07/2019 02:30,2,0.000,ALERT,213.74,300.27,60.006,1562481004,"201051344000685","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1357905.2,1357905.2,6901,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481028,637894.00
07/07/2019 02:30,2,0.000,ALERT,213.51,299.67,60.033,1562481004,"201051344000651","174011545737251",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,1351941.0,1351941.0,6899,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481030,637895.00
07/07/2019 02:30,2,0.000,ALERT,213.29,301.77,60.006,1562481004,"201051344000594","174011545737251",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,1362395.9,1362395.9,6900,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481032,637896.00
07/07/2019 02:30,2,0.000,ALERT,213.74,301.17,60.012,1562481004,"201051344000469","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1342439.7,1342439.7,6902,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481033,637897.00
07/07/2019 02:30,2,0.000,ALERT,213.74,300.57,60.012,1562481004,"201051344000585","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1366935.5,1366935.5,6893,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481035,637898.00
07/07/2019 02:30,2,0.000,ALERT,214.19,301.17,60.012,1562481004,"201051344000853","174011545737251",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,1365334.7,1365334.7,6895,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481037,637899.00
07/07/2019 02:30,2,0.000,ALERT,213.74,300.57,59.996,1562481004,"201051344001145","174011545737251",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,1366555.5,1366555.5,6916,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481039,637900.00
07/07/2019 02:30,2,0.000,ALERT,213.51,300.27,60.006,1562481004,"201051344000438","174011545737251",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1360011.9,1360011.9,6896,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481041,637901.00
07/07/2019 02:30,2,0.000,ALERT,213.06,300.27,60.006,1562481004,"201051344001135","174011545737251",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,1347312.4,1347312.4,6893,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481042,637902.00
07/07/2019 02:30,2,0.000,ALERT,213.51,301.17,60.001,1562481004,"201051344000983","174011545737251",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,1363435.7,1363435.7,6893,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481044,637903.00
07/07/2019 02:30,2,0.000,ALERT,213.51,300.27,60.006,1562481004,"201051344001203","174011545737251",0.00,12.30,0,298.17,303.58,0.0,0.0,0.000,1355287.2,1355287.2,6906,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481046,637904.00
07/07/2019 02:30,2,0.000,ALERT,213.29,300.87,60.006,1562481004,"201051344001230","174011545737251",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1350249.9,1350249.9,6922,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481048,637905.00
07/07/2019 02:30,2,0.000,ALERT,213.06,300.27,59.990,1562481004,"201051344000646","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1344128.9,1344128.9,6909,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481050,637906.00
07/07/2019 02:30,2,0.000,ALERT,213.74,300.87,59.996,1562481004,"201051344000867","174011545737251",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,1340661.8,1340661.8,6897,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481052,637907.00
07/07/2019 02:30,2,0.000,ALERT,213.96,300.57,60.001,1562481004,"201051344000633","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1337683.8,1337683.8,6907,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481054,637908.00
07/07/2019 02:30,2,0.000,ALERT,212.83,300.27,59.996,1562481004,"201051344000955","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1364784.3,1364784.3,6906,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481055,637909.00
07/07/2019 02:30,2,0.000,ALERT,213.51,300.27,60.012,1562481004,"201051344000648","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1351662.0,1351662.0,6890,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481057,637910.00
07/07/2019 02:30,2,0.000,ALERT,213.74,300.87,60.017,1562481004,"201051344000645","174011545737251",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,1357194.5,1357194.5,6892,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481059,637911.00
07/07/2019 02:30,2,0.000,ALERT,213.29,301.17,59.996,1562481004,"201051344000569","174011545737251",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,1374084.4,1374084.4,6895,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481061,637912.00
07/07/2019 02:30,2,0.000,ALERT,213.74,300.57,59.975,1562481004,"179051228000119","174011545737251",0.00,15.00,0,297.26,302.07,0.0,0.0,0.000,160286.9,160286.9,6956,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562481063,637913.00
07/07/2019 02:45,2,0.000,ALERT,213.51,302.07,60.001,1562481904,"201051344000579","174011545737251",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,1375254.2,1375254.2,6903,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481906,637914.00
07/07/2019 02:45,2,0.000,ALERT,213.51,300.27,60.001,1562481904,"201051344001025","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1359805.7,1359805.7,6897,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481908,637915.00
07/07/2019 02:45,2,0.000,ALERT,213.74,300.87,60.006,1562481904,"201051344001093","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1342090.0,1342090.0,6914,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481910,637916.00
07/07/2019 02:45,2,0.000,ALERT,213.51,301.47,60.001,1562481904,"201051344000458","174011545737251",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,1356332.8,1356332.8,6889,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481911,637917.00
07/07/2019 02:45,2,0.000,ALERT,213.51,301.17,60.006,1562481904,"201051344000890","174011545737251",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,1357251.4,1357251.4,6903,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481913,637918.00
07/07/2019 02:45,2,0.000,ALERT,213.51,301.47,59.975,1562481904,"201051344000988","174011545737251",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,1034171.6,1034171.6,6900,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481915,637919.00
07/07/2019 02:45,2,0.000,ALERT,213.96,301.77,60.006,1562481904,"201051344000582","174011545737251",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,1334733.0,1334733.0,6892,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481917,637920.00
07/07/2019 02:45,2,0.000,ALERT,213.51,302.07,60.006,1562481904,"201051344000868","174011545737251",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,1342696.7,1342696.7,6893,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481919,637921.00
07/07/2019 02:45,2,0.000,ALERT,213.96,302.07,60.012,1562481904,"201051344000576","174011545737251",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,1359253.6,1359253.6,6909,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481921,637922.00
07/07/2019 02:45,2,0.000,ALERT,213.51,301.17,60.012,1562481904,"201051344001158","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1336547.9,1336547.9,6895,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481922,637923.00
07/07/2019 02:45,2,0.000,ALERT,213.74,300.27,60.012,1562481904,"201051344000917","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1351738.7,1351738.7,6910,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481924,637924.00
07/07/2019 02:45,2,0.000,ALERT,213.74,300.27,60.001,1562481904,"201051344000417","174011545737251",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1071575.3,1071575.3,6916,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481926,637925.00
07/07/2019 02:45,2,0.000,ALERT,213.96,300.87,60.012,1562481904,"201051344000685","174011545737251",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1357905.2,1357905.2,6903,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481928,637926.00
07/07/2019 02:45,2,0.000,ALERT,213.74,300.27,60.017,1562481904,"201051344000651","174011545737251",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,1351941.0,1351941.0,6901,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481930,637927.00
07/07/2019 02:45,2,0.000,ALERT,213.29,302.37,60.012,1562481904,"201051344000594","174011545737251",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,1362395.9,1362395.9,6902,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481931,637928.00
07/07/2019 02:45,2,0.000,ALERT,213.51,301.77,60.022,1562481904,"201051344000469","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1342439.7,1342439.7,6904,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481933,637929.00
07/07/2019 02:45,2,0.000,ALERT,213.74,300.87,60.028,1562481904,"201051344000585","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1366935.5,1366935.5,6895,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481935,637930.00
07/07/2019 02:45,2,0.000,ALERT,213.96,301.47,60.012,1562481904,"201051344000853","174011545737251",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,1365334.7,1365334.7,6897,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481937,637931.00
07/07/2019 02:45,2,0.000,ALERT,213.74,300.87,59.985,1562481904,"201051344001145","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1366555.5,1366555.5,6918,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481939,637932.00
07/07/2019 02:45,2,0.000,ALERT,213.74,300.57,60.022,1562481904,"201051344000438","174011545737251",0.00,12.00,0,298.47,302.37,0.0,0.0,0.000,1360011.9,1360011.9,6898,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481941,637933.00
07/07/2019 02:45,2,0.000,ALERT,213.29,300.57,59.980,1562481904,"201051344001135","174011545737251",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1347312.4,1347312.4,6895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481943,637934.00
07/07/2019 02:45,2,0.000,ALERT,213.51,301.77,59.990,1562481904,"201051344000983","174011545737251",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,1363435.7,1363435.7,6895,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481944,637935.00
07/07/2019 02:45,2,0.000,ALERT,213.74,300.27,60.017,1562481904,"201051344001203","174011545737251",0.00,12.30,0,298.47,303.88,0.0,0.0,0.000,1355287.2,1355287.2,6908,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481946,637936.00
07/07/2019 02:45,2,0.000,ALERT,213.51,300.87,60.012,1562481904,"201051344001230","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1350249.9,1350249.9,6924,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481948,637937.00
07/07/2019 02:45,2,0.000,ALERT,213.06,300.27,60.038,1562481904,"201051344000646","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1344128.9,1344128.9,6911,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481950,637938.00
07/07/2019 02:45,2,0.000,ALERT,213.74,301.17,60.017,1562481904,"201051344000867","174011545737251",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,1340661.8,1340661.8,6899,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481952,637939.00
07/07/2019 02:45,2,0.000,ALERT,213.96,300.87,60.028,1562481904,"201051344000633","174011545737251",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,1337683.8,1337683.8,6909,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481953,637940.00
07/07/2019 02:45,2,0.000,ALERT,213.29,300.57,60.006,1562481904,"201051344000955","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1364784.3,1364784.3,6908,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481955,637941.00
07/07/2019 02:45,2,0.000,ALERT,213.74,300.87,59.964,1562481904,"201051344000648","174011545737251",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,1351662.0,1351662.0,6892,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481957,637942.00
07/07/2019 02:45,2,0.000,ALERT,213.96,301.17,60.017,1562481904,"201051344000645","174011545737251",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1357194.5,1357194.5,6894,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562481959,637943.00
07/07/2019 02:45,2,0.000,ALERT,213.51,302.07,60.017,1562481904,"201051344000569","174011545737251",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,1374084.4,1374084.4,6897,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562481961,637944.00
07/07/2019 02:45,2,0.000,ALERT,213.96,301.17,60.006,1562481904,"179051228000119","174011545737251",0.00,14.70,0,297.26,302.37,0.0,0.0,0.000,160286.9,160286.9,6958,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562481963,637945.00
07/07/2019 03:00,2,0.000,ALERT,213.74,302.37,59.985,1562482804,"201051344000579","174011545737251",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,1375254.2,1375254.2,6905,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482806,637946.00
07/07/2019 03:00,2,0.000,ALERT,213.51,300.27,59.990,1562482804,"201051344001025","174011545737251",0.00,12.00,0,298.17,302.98,0.0,0.0,0.000,1359805.7,1359805.7,6899,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482808,637947.00
07/07/2019 03:00,2,0.000,ALERT,213.74,300.87,59.996,1562482804,"201051344001093","174011545737251",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,1342090.0,1342090.0,6916,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562482810,637948.00
07/07/2019 03:00,2,0.000,ALERT,213.74,302.07,59.990,1562482804,"201051344000458","174011545737251",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,1356332.8,1356332.8,6891,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482812,637949.00
07/07/2019 03:00,2,0.000,ALERT,213.51,301.47,59.996,1562482804,"201051344000890","174011545737251",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,1357251.4,1357251.4,6905,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562482814,637950.00
07/07/2019 03:00,2,0.000,ALERT,213.51,301.77,59.996,1562482804,"201051344000988","174011545737251",0.00,13.00,0,296.96,302.98,0.0,0.0,0.000,1034171.6,1034171.6,6902,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482816,637951.00
07/07/2019 03:00,2,0.000,ALERT,214.19,301.77,60.028,1562482804,"201051344000582","174011545737251",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,1334733.0,1334733.0,6894,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482817,637952.00
07/07/2019 03:00,2,0.000,ALERT,213.74,302.37,59.975,1562482804,"201051344000868","174011545737251",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,1342696.7,1342696.7,6895,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482819,637953.00
07/07/2019 03:00,2,0.000,ALERT,214.19,302.07,59.985,1562482804,"201051344000576","174011545737251",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,1359253.6,1359253.6,6911,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482821,637954.00
07/07/2019 03:00,2,0.000,ALERT,213.96,301.77,59.969,1562482804,"201051344001158","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1336547.9,1336547.9,6897,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562482823,637955.00
07/07/2019 03:00,2,0.000,ALERT,213.74,300.27,59.985,1562482804,"201051344000917","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1351738.7,1351738.7,6912,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482825,637956.00
07/07/2019 03:00,2,0.000,ALERT,213.96,300.27,60.017,1562482804,"201051344000417","174011545737251",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1071575.3,1071575.3,6918,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482827,637957.00
07/07/2019 03:00,2,0.000,ALERT,213.96,300.87,59.959,1562482804,"201051344000685","174011545737251",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,1357905.2,1357905.2,6905,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562482828,637958.00
07/07/2019 03:00,2,0.000,ALERT,213.96,300.27,60.006,1562482804,"201051344000651","174011545737251",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,1351941.0,1351941.0,6903,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482830,637959.00
07/07/2019 03:00,2,0.000,ALERT,213.51,302.37,59.959,1562482804,"201051344000594","174011545737251",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,1362395.9,1362395.9,6904,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562482832,637960.00
07/07/2019 03:00,2,0.000,ALERT,213.74,301.77,59.985,1562482804,"201051344000469","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1342439.7,1342439.7,6906,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482834,637961.00
07/07/2019 03:00,2,0.000,ALERT,213.74,301.17,59.975,1562482804,"201051344000585","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1366935.5,1366935.5,6897,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482836,637962.00
07/07/2019 03:00,2,0.000,ALERT,214.19,301.77,59.980,1562482804,"201051344000853","174011545737251",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,1365334.7,1365334.7,6899,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482837,637963.00
07/07/2019 03:00,2,0.000,ALERT,213.96,301.47,59.990,1562482804,"201051344001145","174011545737251",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1366555.5,1366555.5,6920,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482839,637964.00
07/07/2019 03:00,2,0.000,ALERT,213.74,300.87,60.012,1562482804,"201051344000438","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1360011.9,1360011.9,6900,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482841,637965.00
07/07/2019 03:00,2,0.000,ALERT,213.29,300.87,59.980,1562482804,"201051344001135","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1347312.4,1347312.4,6897,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482843,637966.00
07/07/2019 03:00,2,0.000,ALERT,213.74,302.07,59.980,1562482804,"201051344000983","174011545737251",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,1363435.7,1363435.7,6897,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482845,637967.00
07/07/2019 03:00,2,0.000,ALERT,213.51,300.57,59.975,1562482804,"201051344001203","174011545737251",0.00,12.30,0,298.77,304.18,0.0,0.0,0.000,1355287.2,1355287.2,6910,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482847,637968.00
07/07/2019 03:00,2,0.000,ALERT,213.51,301.47,59.943,1562482804,"201051344001230","174011545737251",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,1350249.9,1350249.9,6926,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562482849,637969.00
07/07/2019 03:00,2,0.000,ALERT,213.06,300.57,59.985,1562482804,"201051344000646","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1344128.9,1344128.9,6913,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482850,637970.00
07/07/2019 03:00,2,0.000,ALERT,213.96,301.77,59.996,1562482804,"201051344000867","174011545737251",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,1340661.8,1340661.8,6901,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482852,637971.00
07/07/2019 03:00,2,0.000,ALERT,214.19,301.47,60.001,1562482804,"201051344000633","174011545737251",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,1337683.8,1337683.8,6911,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562482854,637972.00
07/07/2019 03:00,2,0.000,ALERT,213.29,301.17,59.996,1562482804,"201051344000955","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1364784.3,1364784.3,6910,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562482856,637973.00
07/07/2019 03:00,2,0.000,ALERT,213.96,301.47,59.996,1562482804,"201051344000648","174011545737251",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1351662.0,1351662.0,6894,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482858,637974.00
07/07/2019 03:00,2,0.000,ALERT,214.19,302.07,59.990,1562482804,"201051344000645","174011545737251",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,1357194.5,1357194.5,6896,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562482859,637975.00
07/07/2019 03:00,2,0.000,ALERT,213.74,302.37,59.985,1562482804,"201051344000569","174011545737251",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,1374084.4,1374084.4,6899,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562482861,637976.00
07/07/2019 03:00,2,0.000,ALERT,213.96,301.17,59.990,1562482804,"179051228000119","174011545737251",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,160286.9,160286.9,6960,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562482863,637977.00
07/07/2019 03:15,2,0.000,ALERT,213.74,302.68,60.001,1562483704,"201051344000579","174011545737251",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,1375254.2,1375254.2,6907,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483706,637978.00
07/07/2019 03:15,2,0.000,ALERT,213.74,300.87,60.006,1562483704,"201051344001025","174011545737251",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,1359805.7,1359805.7,6901,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562483708,637979.00
07/07/2019 03:15,2,0.000,ALERT,213.74,301.47,60.001,1562483704,"201051344001093","174011545737251",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1342090.0,1342090.0,6918,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483710,637980.00
07/07/2019 03:15,2,0.000,ALERT,213.74,302.07,60.006,1562483704,"201051344000458","174011545737251",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,1356332.8,1356332.8,6893,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562483711,637981.00
07/07/2019 03:15,2,0.000,ALERT,213.74,301.77,60.049,1562483704,"201051344000890","174011545737251",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,1357251.4,1357251.4,6907,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562483713,637982.00
07/07/2019 03:15,2,0.000,ALERT,213.51,301.77,59.996,1562483704,"201051344000988","174011545737251",0.00,13.00,0,297.26,303.28,0.0,0.0,0.000,1034171.6,1034171.6,6904,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483715,637983.00
07/07/2019 03:15,2,0.000,ALERT,214.19,302.37,60.028,1562483704,"201051344000582","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1334733.0,1334733.0,6896,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483717,637984.00
07/07/2019 03:15,2,0.000,ALERT,213.74,302.68,60.001,1562483704,"201051344000868","174011545737251",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,1342696.7,1342696.7,6897,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483719,637985.00
07/07/2019 03:15,2,0.000,ALERT,214.19,302.37,59.996,1562483704,"201051344000576","174011545737251",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1359253.6,1359253.6,6913,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483721,637986.00
07/07/2019 03:15,2,0.000,ALERT,213.74,301.47,59.996,1562483704,"201051344001158","174011545737251",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,1336547.9,1336547.9,6899,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483722,637987.00
07/07/2019 03:15,2,0.000,ALERT,213.96,301.17,60.001,1562483704,"201051344000917","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1351738.7,1351738.7,6914,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562483724,637988.00
07/07/2019 03:15,2,0.000,ALERT,213.96,301.17,60.012,1562483704,"201051344000417","174011545737251",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,1071575.3,1071575.3,6920,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483726,637989.00
07/07/2019 03:15,2,0.000,ALERT,214.19,301.47,60.006,1562483704,"201051344000685","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1357905.2,1357905.2,6907,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483728,637990.00
07/07/2019 03:15,2,0.000,ALERT,213.96,300.87,60.001,1562483704,"201051344000651","174011545737251",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1351941.0,1351941.0,6905,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483730,637991.00
07/07/2019 03:15,2,0.000,ALERT,213.51,302.68,59.985,1562483704,"201051344000594","174011545737251",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,1362395.9,1362395.9,6906,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562483732,637992.00
07/07/2019 03:15,2,0.000,ALERT,213.74,301.77,60.001,1562483704,"201051344000469","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1342439.7,1342439.7,6908,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483733,637993.00
07/07/2019 03:15,2,0.000,ALERT,213.96,301.47,59.969,1562483704,"201051344000585","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1366935.5,1366935.5,6899,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483735,637994.00
07/07/2019 03:15,2,0.000,ALERT,214.19,301.77,60.001,1562483704,"201051344000853","174011545737251",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,1365334.7,1365334.7,6901,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483737,637995.00
07/07/2019 03:15,2,0.000,ALERT,214.19,301.77,60.001,1562483704,"201051344001145","174011545737251",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,1366555.5,1366555.5,6922,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483739,637996.00
