ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 03:15,2,0.000,ALERT,213.74,301.17,60.006,1562483704,"201051344000438","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1360011.9,1360011.9,6902,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562483741,637997.00
07/07/2019 03:15,2,0.000,ALERT,213.51,301.47,59.969,1562483704,"201051344001135","174011545737251",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,1347312.4,1347312.4,6899,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483742,637998.00
07/07/2019 03:15,2,0.000,ALERT,213.74,302.07,60.001,1562483704,"201051344000983","174011545737251",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,1363435.7,1363435.7,6899,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483744,637999.00
07/07/2019 03:15,2,0.000,ALERT,213.96,301.47,60.038,1562483704,"201051344001203","174011545737251",0.00,12.00,0,298.77,304.48,0.0,0.0,0.000,1355287.2,1355287.2,6912,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483746,638000.00
07/07/2019 03:15,2,0.000,ALERT,213.74,302.07,60.001,1562483704,"201051344001230","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1350249.9,1350249.9,6928,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483748,638001.00
07/07/2019 03:15,2,0.000,ALERT,213.29,301.17,60.001,1562483704,"201051344000646","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1344128.9,1344128.9,6915,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483750,638002.00
07/07/2019 03:15,2,0.000,ALERT,213.96,301.77,59.990,1562483704,"201051344000867","174011545737251",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,1340661.8,1340661.8,6903,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483751,638003.00
07/07/2019 03:15,2,0.000,ALERT,214.41,301.77,60.001,1562483704,"201051344000633","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1337683.8,1337683.8,6913,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562483753,638004.00
07/07/2019 03:15,2,0.000,ALERT,213.29,301.47,59.996,1562483704,"201051344000955","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6912,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483755,638005.00
07/07/2019 03:15,2,0.000,ALERT,213.96,301.17,60.001,1562483704,"201051344000648","174011545737251",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,1351662.0,1351662.0,6896,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483757,638006.00
07/07/2019 03:15,2,0.000,ALERT,214.19,302.07,60.012,1562483704,"201051344000645","174011545737251",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,1357194.5,1357194.5,6898,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483759,638007.00
07/07/2019 03:15,2,0.000,ALERT,213.74,302.68,60.006,1562483704,"201051344000569","174011545737251",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,1374084.4,1374084.4,6901,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562483761,638008.00
07/07/2019 03:15,2,0.000,ALERT,213.96,301.47,59.990,1562483704,"179051228000119","174011545737251",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,160286.9,160286.9,6962,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562483763,638009.00
07/07/2019 03:30,2,0.000,ALERT,213.29,301.77,60.012,1562484604,"201051344000579","174011545737251",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,1375254.2,1375254.2,6909,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484606,638010.00
07/07/2019 03:30,2,0.000,ALERT,213.29,300.57,60.033,1562484604,"201051344001025","174011545737251",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,1359805.7,1359805.7,6903,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484608,638011.00
07/07/2019 03:30,2,0.000,ALERT,213.51,301.17,60.006,1562484604,"201051344001093","174011545737251",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,1342090.0,1342090.0,6920,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484610,638012.00
07/07/2019 03:30,2,0.000,ALERT,213.06,301.47,60.022,1562484604,"201051344000458","174011545737251",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,1356332.8,1356332.8,6895,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484612,638013.00
07/07/2019 03:30,2,0.000,ALERT,213.51,301.47,60.022,1562484604,"201051344000890","174011545737251",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,1357251.4,1357251.4,6909,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562484614,638014.00
07/07/2019 03:30,2,0.000,ALERT,213.29,301.47,59.996,1562484604,"201051344000988","174011545737251",0.00,12.70,0,297.57,303.28,0.0,0.0,0.000,1034171.6,1034171.6,6906,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484615,638015.00
07/07/2019 03:30,2,0.000,ALERT,213.96,302.07,59.980,1562484604,"201051344000582","174011545737251",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,1334733.0,1334733.0,6898,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484617,638016.00
07/07/2019 03:30,2,0.000,ALERT,213.29,302.07,60.012,1562484604,"201051344000868","174011545737251",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,1342696.7,1342696.7,6899,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484619,638017.00
07/07/2019 03:30,2,0.000,ALERT,213.74,301.47,59.969,1562484604,"201051344000576","174011545737251",0.00,12.30,0,300.27,303.58,0.0,0.0,0.000,1359253.6,1359253.6,6915,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484621,638018.00
07/07/2019 03:30,2,0.000,ALERT,213.29,300.87,59.990,1562484604,"201051344001158","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1336547.9,1336547.9,6901,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484623,638019.00
07/07/2019 03:30,2,0.000,ALERT,213.74,300.87,60.012,1562484604,"201051344000917","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1351738.7,1351738.7,6916,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484624,638020.00
07/07/2019 03:30,2,0.000,ALERT,213.74,300.57,60.006,1562484604,"201051344000417","174011545737251",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,1071575.3,1071575.3,6922,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484626,638021.00
07/07/2019 03:30,2,0.000,ALERT,213.96,301.17,60.001,1562484604,"201051344000685","174011545737251",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,1357905.2,1357905.2,6909,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562484628,638022.00
07/07/2019 03:30,2,0.000,ALERT,213.74,300.57,60.001,1562484604,"201051344000651","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1351941.0,1351941.0,6907,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484630,638023.00
07/07/2019 03:30,2,0.000,ALERT,213.29,302.37,60.012,1562484604,"201051344000594","174011545737251",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,1362395.9,1362395.9,6908,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484632,638024.00
07/07/2019 03:30,2,0.000,ALERT,213.51,301.47,60.012,1562484604,"201051344000469","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1342439.7,1342439.7,6910,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484634,638025.00
07/07/2019 03:30,2,0.000,ALERT,213.51,301.47,60.012,1562484604,"201051344000585","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1366935.5,1366935.5,6901,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484636,638026.00
07/07/2019 03:30,2,0.000,ALERT,213.96,301.47,59.969,1562484604,"201051344000853","174011545737251",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,1365334.7,1365334.7,6903,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484638,638027.00
07/07/2019 03:30,2,0.000,ALERT,213.74,301.47,60.017,1562484604,"201051344001145","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1366555.5,1366555.5,6924,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484640,638028.00
07/07/2019 03:30,2,0.000,ALERT,213.74,301.17,60.006,1562484604,"201051344000438","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1360011.9,1360011.9,6904,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484641,638029.00
07/07/2019 03:30,2,0.000,ALERT,213.29,301.17,60.028,1562484604,"201051344001135","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1347312.4,1347312.4,6901,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484643,638030.00
07/07/2019 03:30,2,0.000,ALERT,213.51,302.07,60.006,1562484604,"201051344000983","174011545737251",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,1363435.7,1363435.7,6901,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484645,638031.00
07/07/2019 03:30,2,0.000,ALERT,213.51,300.87,60.006,1562484604,"201051344001203","174011545737251",0.00,12.00,0,299.67,305.08,0.0,0.0,0.000,1355287.2,1355287.2,6914,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562484647,638032.00
07/07/2019 03:30,2,0.000,ALERT,213.51,301.47,60.006,1562484604,"201051344001230","174011545737251",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,1350249.9,1350249.9,6930,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484649,638033.00
07/07/2019 03:30,2,0.000,ALERT,213.29,301.17,59.990,1562484604,"201051344000646","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1344128.9,1344128.9,6917,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484650,638034.00
07/07/2019 03:30,2,0.000,ALERT,213.74,301.47,60.001,1562484604,"201051344000867","174011545737251",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,1340661.8,1340661.8,6905,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484652,638035.00
07/07/2019 03:30,2,0.000,ALERT,214.19,301.47,60.001,1562484604,"201051344000633","174011545737251",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,1337683.8,1337683.8,6915,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484654,638036.00
07/07/2019 03:30,2,0.000,ALERT,213.06,301.17,60.028,1562484604,"201051344000955","174011545737251",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6914,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484656,638037.00
07/07/2019 03:30,2,0.000,ALERT,213.74,300.87,60.001,1562484604,"201051344000648","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1351662.0,1351662.0,6898,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562484658,638038.00
07/07/2019 03:30,2,0.000,ALERT,213.96,301.47,59.996,1562484604,"201051344000645","174011545737251",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,1357194.5,1357194.5,6900,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484660,638039.00
07/07/2019 03:30,2,0.000,ALERT,213.51,302.37,59.996,1562484604,"201051344000569","174011545737251",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,1374084.4,1374084.4,6903,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562484661,638040.00
07/07/2019 03:30,2,0.000,ALERT,213.96,301.47,59.959,1562484604,"179051228000119","174011545737251",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,160286.9,160286.9,6964,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562484663,638041.00
07/07/2019 03:45,2,0.000,ALERT,213.51,302.37,60.012,1562485504,"201051344000579","174011545737251",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,1375254.2,1375254.2,6911,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485506,638042.00
07/07/2019 03:45,2,0.000,ALERT,213.51,300.57,60.006,1562485504,"201051344001025","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1359805.7,1359805.7,6905,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485508,638043.00
07/07/2019 03:45,2,0.000,ALERT,213.74,301.47,60.006,1562485504,"201051344001093","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1342090.0,1342090.0,6922,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485510,638044.00
07/07/2019 03:45,2,0.000,ALERT,213.51,302.07,59.990,1562485504,"201051344000458","174011545737251",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,1356332.8,1356332.8,6897,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485512,638045.00
07/07/2019 03:45,2,0.000,ALERT,213.51,301.77,60.006,1562485504,"201051344000890","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1357251.4,1357251.4,6911,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485514,638046.00
07/07/2019 03:45,2,0.000,ALERT,213.51,301.47,60.006,1562485504,"201051344000988","174011545737251",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,1034171.6,1034171.6,6908,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485516,638047.00
07/07/2019 03:45,2,0.000,ALERT,214.19,302.37,60.012,1562485504,"201051344000582","174011545737251",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,1334733.0,1334733.0,6900,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485518,638048.00
07/07/2019 03:45,2,0.000,ALERT,213.51,301.77,59.985,1562485504,"201051344000868","174011545737251",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,1342696.7,1342696.7,6901,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562485519,638049.00
07/07/2019 03:45,2,0.000,ALERT,213.96,302.07,60.012,1562485504,"201051344000576","174011545737251",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,1359253.6,1359253.6,6917,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485521,638050.00
07/07/2019 03:45,2,0.000,ALERT,213.51,301.47,60.017,1562485504,"201051344001158","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1336547.9,1336547.9,6903,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485523,638051.00
07/07/2019 03:45,2,0.000,ALERT,213.74,300.87,59.975,1562485504,"201051344000917","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1351738.7,1351738.7,6918,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485525,638052.00
07/07/2019 03:45,2,0.000,ALERT,213.74,300.87,60.022,1562485504,"201051344000417","174011545737251",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,1071575.3,1071575.3,6924,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485527,638053.00
07/07/2019 03:45,2,0.000,ALERT,213.96,301.47,60.033,1562485504,"201051344000685","174011545737251",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,1357905.2,1357905.2,6911,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562485529,638054.00
07/07/2019 03:45,2,0.000,ALERT,213.74,300.57,60.017,1562485504,"201051344000651","174011545737251",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1351941.0,1351941.0,6909,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485531,638055.00
07/07/2019 03:45,2,0.000,ALERT,213.29,302.37,59.996,1562485504,"201051344000594","174011545737251",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,1362395.9,1362395.9,6910,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562485532,638056.00
07/07/2019 03:45,2,0.000,ALERT,213.74,301.47,60.043,1562485504,"201051344000469","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1342439.7,1342439.7,6912,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562485534,638057.00
07/07/2019 03:45,2,0.000,ALERT,213.96,301.47,60.012,1562485504,"201051344000585","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1366935.5,1366935.5,6903,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562485536,638058.00
07/07/2019 03:45,2,0.000,ALERT,213.96,301.47,60.022,1562485504,"201051344000853","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1365334.7,1365334.7,6905,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485538,638059.00
07/07/2019 03:45,2,0.000,ALERT,213.96,301.77,60.022,1562485504,"201051344001145","174011545737251",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,1366555.5,1366555.5,6926,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485540,638060.00
07/07/2019 03:45,2,0.000,ALERT,213.74,301.17,59.996,1562485504,"201051344000438","174011545737251",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,1360011.9,1360011.9,6906,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485541,638061.00
07/07/2019 03:45,2,0.000,ALERT,213.29,301.17,60.028,1562485504,"201051344001135","174011545737251",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,1347312.4,1347312.4,6903,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562485543,638062.00
07/07/2019 03:45,2,0.000,ALERT,213.51,301.77,60.022,1562485504,"201051344000983","174011545737251",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,1363435.7,1363435.7,6903,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562485545,638063.00
07/07/2019 03:45,2,0.000,ALERT,213.51,300.87,60.017,1562485504,"201051344001203","174011545737251",0.00,12.00,0,299.07,304.18,0.0,0.0,0.000,1355287.2,1355287.2,6916,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485547,638064.00
07/07/2019 03:45,2,0.000,ALERT,213.51,301.77,60.006,1562485504,"201051344001230","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1350249.9,1350249.9,6932,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485549,638065.00
07/07/2019 03:45,2,0.000,ALERT,213.29,301.17,59.985,1562485504,"201051344000646","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1344128.9,1344128.9,6919,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485551,638066.00
07/07/2019 03:45,2,0.000,ALERT,213.74,301.47,60.017,1562485504,"201051344000867","174011545737251",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,1340661.8,1340661.8,6907,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485552,638067.00
07/07/2019 03:45,2,0.000,ALERT,213.96,301.17,60.017,1562485504,"201051344000633","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1337683.8,1337683.8,6917,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485554,638068.00
07/07/2019 03:45,2,0.000,ALERT,213.29,301.17,60.059,1562485504,"201051344000955","174011545737251",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6916,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562485556,638069.00
07/07/2019 03:45,2,0.000,ALERT,213.74,300.87,60.017,1562485504,"201051344000648","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1351662.0,1351662.0,6900,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562485558,638070.00
07/07/2019 03:45,2,0.000,ALERT,213.96,301.47,60.022,1562485504,"201051344000645","174011545737251",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,1357194.5,1357194.5,6902,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485560,638071.00
07/07/2019 03:45,2,0.000,ALERT,213.51,301.77,60.017,1562485504,"201051344000569","174011545737251",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,1374084.4,1374084.4,6905,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562485562,638072.00
07/07/2019 03:45,2,0.000,ALERT,213.74,301.17,60.012,1562485504,"179051228000119","174011545737251",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,160286.9,160286.9,6966,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562485563,638073.00
07/07/2019 04:00,2,0.000,ALERT,213.51,302.37,60.012,1562486404,"201051344000579","174011545737251",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,1375254.2,1375254.2,6913,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486406,638074.00
07/07/2019 04:00,2,0.000,ALERT,213.74,300.87,59.990,1562486404,"201051344001025","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1359805.7,1359805.7,6907,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562486408,638075.00
07/07/2019 04:00,2,0.000,ALERT,213.74,301.77,60.006,1562486404,"201051344001093","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1342090.0,1342090.0,6924,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486409,638076.00
07/07/2019 04:00,2,0.000,ALERT,213.51,302.07,60.006,1562486404,"201051344000458","174011545737251",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,1356332.8,1356332.8,6899,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562486412,638077.00
07/07/2019 04:00,2,0.000,ALERT,213.74,302.07,60.006,1562486404,"201051344000890","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1357251.4,1357251.4,6913,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562486413,638078.00
07/07/2019 04:00,2,0.000,ALERT,213.51,301.77,60.012,1562486404,"201051344000988","174011545737251",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,1034171.6,1034171.6,6910,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562486415,638079.00
07/07/2019 04:00,2,0.000,ALERT,214.41,302.37,60.006,1562486404,"201051344000582","174011545737251",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,1334733.0,1334733.0,6902,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486417,638080.00
07/07/2019 04:00,2,0.000,ALERT,213.74,302.68,60.006,1562486404,"201051344000868","174011545737251",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,1342696.7,1342696.7,6903,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486419,638081.00
07/07/2019 04:00,2,0.000,ALERT,213.96,302.37,60.006,1562486404,"201051344000576","174011545737251",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,1359253.6,1359253.6,6919,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486421,638082.00
07/07/2019 04:00,2,0.000,ALERT,213.74,301.77,60.006,1562486404,"201051344001158","174011545737251",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,1336547.9,1336547.9,6905,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486422,638083.00
07/07/2019 04:00,2,0.000,ALERT,213.96,301.17,60.012,1562486404,"201051344000917","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1351738.7,1351738.7,6920,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486424,638084.00
07/07/2019 04:00,2,0.000,ALERT,213.96,301.17,60.006,1562486404,"201051344000417","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1071575.3,1071575.3,6926,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486426,638085.00
07/07/2019 04:00,2,0.000,ALERT,214.19,301.77,60.001,1562486404,"201051344000685","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1357905.2,1357905.2,6913,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486428,638086.00
07/07/2019 04:00,2,0.000,ALERT,213.96,300.87,59.996,1562486404,"201051344000651","174011545737251",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1351941.0,1351941.0,6911,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486430,638087.00
07/07/2019 04:00,2,0.000,ALERT,213.51,302.68,60.006,1562486404,"201051344000594","174011545737251",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,1362395.9,1362395.9,6912,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486432,638088.00
07/07/2019 04:00,2,0.000,ALERT,213.74,301.77,59.980,1562486404,"201051344000469","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1342439.7,1342439.7,6914,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486433,638089.00
07/07/2019 04:00,2,0.000,ALERT,213.96,302.07,60.001,1562486404,"201051344000585","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1366935.5,1366935.5,6905,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486435,638090.00
07/07/2019 04:00,2,0.000,ALERT,214.19,302.07,60.001,1562486404,"201051344000853","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1365334.7,1365334.7,6907,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562486437,638091.00
07/07/2019 04:00,2,0.000,ALERT,214.19,302.07,59.996,1562486404,"201051344001145","174011545737251",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,1366555.5,1366555.5,6928,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486439,638092.00
07/07/2019 04:00,2,0.000,ALERT,213.96,301.77,60.001,1562486404,"201051344000438","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1360011.9,1360011.9,6908,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486441,638093.00
07/07/2019 04:00,2,0.000,ALERT,213.51,301.77,60.001,1562486404,"201051344001135","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1347312.4,1347312.4,6905,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486443,638094.00
07/07/2019 04:00,2,0.000,ALERT,213.74,302.07,59.990,1562486404,"201051344000983","174011545737251",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,1363435.7,1363435.7,6905,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486444,638095.00
07/07/2019 04:00,2,0.000,ALERT,213.96,301.17,59.990,1562486404,"201051344001203","174011545737251",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,1355287.2,1355287.2,6918,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562486446,638096.00
07/07/2019 04:00,2,0.000,ALERT,213.74,302.07,59.996,1562486404,"201051344001230","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1350249.9,1350249.9,6934,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486448,638097.00
07/07/2019 04:00,2,0.000,ALERT,213.51,301.47,60.017,1562486404,"201051344000646","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1344128.9,1344128.9,6921,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562486450,638098.00
07/07/2019 04:00,2,0.000,ALERT,213.96,301.77,59.990,1562486404,"201051344000867","174011545737251",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,1340661.8,1340661.8,6909,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562486452,638099.00
07/07/2019 04:00,2,0.000,ALERT,214.19,301.47,59.990,1562486404,"201051344000633","174011545737251",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,1337683.8,1337683.8,6919,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486454,638100.00
07/07/2019 04:00,2,0.000,ALERT,213.29,301.77,59.990,1562486404,"201051344000955","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6918,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486455,638101.00
07/07/2019 04:00,2,0.000,ALERT,213.96,301.17,59.985,1562486404,"201051344000648","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1351662.0,1351662.0,6902,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486457,638102.00
07/07/2019 04:00,2,0.000,ALERT,214.19,301.77,59.990,1562486404,"201051344000645","174011545737251",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,1357194.5,1357194.5,6904,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486459,638103.00
07/07/2019 04:00,2,0.000,ALERT,213.51,302.37,59.985,1562486404,"201051344000569","174011545737251",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,1374084.4,1374084.4,6907,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562486461,638104.00
07/07/2019 04:00,2,0.000,ALERT,213.74,300.87,59.985,1562486404,"179051228000119","174011545737251",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,160286.9,160286.9,6968,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562486463,638105.00
07/07/2019 04:15,2,0.000,ALERT,213.51,302.07,60.001,1562487303,"201051344000579","174011545737251",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,1375254.2,1375254.2,6915,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487306,638106.00
07/07/2019 04:15,2,0.000,ALERT,213.51,300.87,60.001,1562487303,"201051344001025","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1359805.7,1359805.7,6909,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487307,638107.00
07/07/2019 04:15,2,0.000,ALERT,213.74,301.47,59.969,1562487303,"201051344001093","174011545737251",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,1342090.0,1342090.0,6926,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487309,638108.00
07/07/2019 04:15,2,0.000,ALERT,213.51,302.07,60.001,1562487303,"201051344000458","174011545737251",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,1356332.8,1356332.8,6901,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487311,638109.00
07/07/2019 04:15,2,0.000,ALERT,213.51,301.77,59.996,1562487303,"201051344000890","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1357251.4,1357251.4,6915,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487313,638110.00
07/07/2019 04:15,2,0.000,ALERT,213.51,301.77,59.964,1562487303,"201051344000988","174011545737251",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,1034171.6,1034171.6,6912,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487315,638111.00
07/07/2019 04:15,2,0.000,ALERT,214.19,302.37,60.001,1562487303,"201051344000582","174011545737251",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,1334733.0,1334733.0,6904,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487317,638112.00
07/07/2019 04:15,2,0.000,ALERT,213.74,302.68,60.006,1562487303,"201051344000868","174011545737251",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,1342696.7,1342696.7,6905,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487318,638113.00
07/07/2019 04:15,2,0.000,ALERT,213.96,302.07,60.001,1562487303,"201051344000576","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1359253.6,1359253.6,6921,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487320,638114.00
07/07/2019 04:15,2,0.000,ALERT,213.74,301.77,59.975,1562487303,"201051344001158","174011545737251",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,1336547.9,1336547.9,6907,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487322,638115.00
07/07/2019 04:15,2,0.000,ALERT,213.74,301.17,59.996,1562487303,"201051344000917","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1351738.7,1351738.7,6922,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487324,638116.00
07/07/2019 04:15,2,0.000,ALERT,213.96,300.87,60.033,1562487303,"201051344000417","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1071575.3,1071575.3,6928,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487326,638117.00
07/07/2019 04:15,2,0.000,ALERT,214.19,301.77,60.001,1562487303,"201051344000685","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1357905.2,1357905.2,6915,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487327,638118.00
07/07/2019 04:15,2,0.000,ALERT,213.96,301.17,59.996,1562487303,"201051344000651","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1351941.0,1351941.0,6913,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487329,638119.00
07/07/2019 04:15,2,0.000,ALERT,213.51,302.68,59.996,1562487303,"201051344000594","174011545737251",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,1362395.9,1362395.9,6914,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487331,638120.00
07/07/2019 04:15,2,0.000,ALERT,213.74,302.07,59.990,1562487303,"201051344000469","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1342439.7,1342439.7,6916,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487333,638121.00
07/07/2019 04:15,2,0.000,ALERT,213.96,301.77,59.996,1562487303,"201051344000585","174011545737251",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,1366935.5,1366935.5,6907,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487335,638122.00
07/07/2019 04:15,2,0.000,ALERT,214.41,302.07,60.017,1562487303,"201051344000853","174011545737251",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,1365334.7,1365334.7,6909,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487337,638123.00
07/07/2019 04:15,2,0.000,ALERT,214.19,302.07,59.996,1562487303,"201051344001145","174011545737251",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,1366555.5,1366555.5,6930,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487338,638124.00
07/07/2019 04:15,2,0.000,ALERT,213.74,301.77,59.990,1562487303,"201051344000438","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1360011.9,1360011.9,6910,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487340,638125.00
07/07/2019 04:15,2,0.000,ALERT,213.51,301.77,59.990,1562487303,"201051344001135","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1347312.4,1347312.4,6907,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487342,638126.00
07/07/2019 04:15,2,0.000,ALERT,213.74,302.37,59.969,1562487303,"201051344000983","174011545737251",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,1363435.7,1363435.7,6907,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487344,638127.00
07/07/2019 04:15,2,0.000,ALERT,213.74,301.47,60.038,1562487303,"201051344001203","174011545737251",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,1355287.2,1355287.2,6920,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487346,638128.00
07/07/2019 04:15,2,0.000,ALERT,213.74,302.07,60.006,1562487303,"201051344001230","174011545737251",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,1350249.9,1350249.9,6936,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487347,638129.00
07/07/2019 04:15,2,0.000,ALERT,213.29,301.47,59.996,1562487303,"201051344000646","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1344128.9,1344128.9,6923,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487350,638130.00
07/07/2019 04:15,2,0.000,ALERT,213.96,302.07,60.001,1562487303,"201051344000867","174011545737251",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,1340661.8,1340661.8,6911,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487351,638131.00
07/07/2019 04:15,2,0.000,ALERT,214.19,301.77,60.001,1562487303,"201051344000633","174011545737251",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,1337683.8,1337683.8,6921,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487353,638132.00
07/07/2019 04:15,2,0.000,ALERT,213.29,301.47,60.028,1562487303,"201051344000955","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1364784.3,1364784.3,6920,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487355,638133.00
07/07/2019 04:15,2,0.000,ALERT,213.74,301.17,59.996,1562487303,"201051344000648","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1351662.0,1351662.0,6904,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487357,638134.00
07/07/2019 04:15,2,0.000,ALERT,213.96,301.77,59.996,1562487303,"201051344000645","174011545737251",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,1357194.5,1357194.5,6906,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562487359,638135.00
07/07/2019 04:15,2,0.000,ALERT,213.74,302.37,59.990,1562487303,"201051344000569","174011545737251",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,1374084.4,1374084.4,6909,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562487361,638136.00
07/07/2019 04:15,2,0.000,ALERT,213.96,301.47,60.001,1562487303,"179051228000119","174011545737251",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,160286.9,160286.9,6970,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562487363,638137.00
07/07/2019 04:30,2,0.000,ALERT,213.29,301.77,60.006,1562488204,"201051344000579","174011545737251",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,1375254.2,1375254.2,6917,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488206,638138.00
07/07/2019 04:30,2,0.000,ALERT,213.29,300.87,59.980,1562488204,"201051344001025","174011545737251",0.00,11.30,0,298.77,303.88,0.0,0.0,0.000,1359805.7,1359805.7,6911,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488208,638139.00
07/07/2019 04:30,2,0.000,ALERT,213.51,301.47,60.001,1562488204,"201051344001093","174011545737251",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,1342090.0,1342090.0,6928,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488210,638140.00
07/07/2019 04:30,2,0.000,ALERT,213.29,301.47,60.001,1562488204,"201051344000458","174011545737251",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,1356332.8,1356332.8,6903,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562488211,638141.00
