ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 04:30,2,0.000,ALERT,213.29,302.07,59.985,1562488204,"201051344000890","174011545737251",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,1357251.4,1357251.4,6917,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488213,638142.00
07/07/2019 04:30,2,0.000,ALERT,213.29,301.17,59.996,1562488204,"201051344000988","174011545737251",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,1034171.6,1034171.6,6914,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488215,638143.00
07/07/2019 04:30,2,0.000,ALERT,213.96,302.37,59.985,1562488204,"201051344000582","174011545737251",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,1334733.0,1334733.0,6906,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488217,638144.00
07/07/2019 04:30,2,0.000,ALERT,213.29,301.77,60.012,1562488204,"201051344000868","174011545737251",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,1342696.7,1342696.7,6907,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488219,638145.00
07/07/2019 04:30,2,0.000,ALERT,213.74,301.77,59.996,1562488204,"201051344000576","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1359253.6,1359253.6,6923,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488221,638146.00
07/07/2019 04:30,2,0.000,ALERT,213.51,301.17,60.022,1562488204,"201051344001158","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1336547.9,1336547.9,6909,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488223,638147.00
07/07/2019 04:30,2,0.000,ALERT,213.51,300.87,59.980,1562488204,"201051344000917","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1351738.7,1351738.7,6924,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488224,638148.00
07/07/2019 04:30,2,0.000,ALERT,213.51,300.87,59.985,1562488204,"201051344000417","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1071575.3,1071575.3,6930,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488226,638149.00
07/07/2019 04:30,2,0.000,ALERT,213.96,301.77,59.996,1562488204,"201051344000685","174011545737251",0.00,12.00,0,299.67,302.98,0.0,0.0,0.000,1357905.2,1357905.2,6917,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488228,638150.00
07/07/2019 04:30,2,0.000,ALERT,213.51,300.87,59.985,1562488204,"201051344000651","174011545737251",0.00,11.30,0,299.37,302.68,0.0,0.0,0.000,1351941.0,1351941.0,6915,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488230,638151.00
07/07/2019 04:30,2,0.000,ALERT,213.29,301.77,60.012,1562488204,"201051344000594","174011545737251",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,1362395.9,1362395.9,6916,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488232,638152.00
07/07/2019 04:30,2,0.000,ALERT,213.51,301.47,59.996,1562488204,"201051344000469","174011545737251",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,1342439.7,1342439.7,6918,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488233,638153.00
07/07/2019 04:30,2,0.000,ALERT,213.74,301.47,59.990,1562488204,"201051344000585","174011545737251",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,1366935.5,1366935.5,6909,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562488235,638154.00
07/07/2019 04:30,2,0.000,ALERT,213.96,301.17,59.990,1562488204,"201051344000853","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1365334.7,1365334.7,6911,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488237,638155.00
07/07/2019 04:30,2,0.000,ALERT,213.74,301.77,59.996,1562488204,"201051344001145","174011545737251",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,1366555.5,1366555.5,6932,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488239,638156.00
07/07/2019 04:30,2,0.000,ALERT,213.51,301.47,59.996,1562488204,"201051344000438","174011545737251",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,1360011.9,1360011.9,6912,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562488241,638157.00
07/07/2019 04:30,2,0.000,ALERT,213.29,301.47,60.006,1562488204,"201051344001135","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1347312.4,1347312.4,6909,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562488242,638158.00
07/07/2019 04:30,2,0.000,ALERT,213.51,301.47,59.996,1562488204,"201051344000983","174011545737251",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,1363435.7,1363435.7,6909,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562488244,638159.00
07/07/2019 04:30,2,0.000,ALERT,213.51,301.17,59.996,1562488204,"201051344001203","174011545737251",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,1355287.2,1355287.2,6922,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488246,638160.00
07/07/2019 04:30,2,0.000,ALERT,213.29,301.47,59.975,1562488204,"201051344001230","174011545737251",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,1350249.9,1350249.9,6938,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488248,638161.00
07/07/2019 04:30,2,0.000,ALERT,212.83,300.87,60.012,1562488204,"201051344000646","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1344128.9,1344128.9,6925,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488250,638162.00
07/07/2019 04:30,2,0.000,ALERT,213.51,300.87,59.969,1562488204,"201051344000867","174011545737251",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,1340661.8,1340661.8,6913,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488251,638163.00
07/07/2019 04:30,2,0.000,ALERT,213.96,300.57,60.001,1562488204,"201051344000633","174011545737251",0.00,12.00,0,298.17,303.28,0.0,0.0,0.000,1337683.8,1337683.8,6923,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562488253,638164.00
07/07/2019 04:30,2,0.000,ALERT,213.06,301.47,59.969,1562488204,"201051344000955","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1364784.3,1364784.3,6922,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488255,638165.00
07/07/2019 04:30,2,0.000,ALERT,213.74,300.57,60.001,1562488204,"201051344000648","174011545737251",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,1351662.0,1351662.0,6906,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488257,638166.00
07/07/2019 04:30,2,0.000,ALERT,213.74,301.17,59.990,1562488204,"201051344000645","174011545737251",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,1357194.5,1357194.5,6908,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488259,638167.00
07/07/2019 04:30,2,0.000,ALERT,213.51,302.07,59.964,1562488204,"201051344000569","174011545737251",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,1374084.4,1374084.4,6911,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562488261,638168.00
07/07/2019 04:30,2,0.000,ALERT,213.74,300.87,59.990,1562488204,"179051228000119","174011545737251",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,160286.9,160286.9,6972,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562488263,638169.00
07/07/2019 04:45,2,0.000,ALERT,213.74,302.37,59.996,1562489104,"201051344000579","174011545737251",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,1375254.2,1375254.2,6919,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489106,638170.00
07/07/2019 04:45,2,0.000,ALERT,213.51,300.87,59.990,1562489104,"201051344001025","174011545737251",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,1359805.7,1359805.7,6913,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489108,638171.00
07/07/2019 04:45,2,0.000,ALERT,213.74,301.47,59.996,1562489104,"201051344001093","174011545737251",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,1342090.0,1342090.0,6930,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489110,638172.00
07/07/2019 04:45,2,0.000,ALERT,213.74,302.37,60.006,1562489104,"201051344000458","174011545737251",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,1356332.8,1356332.8,6905,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489112,638173.00
07/07/2019 04:45,2,0.000,ALERT,213.51,301.77,60.006,1562489104,"201051344000890","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1357251.4,1357251.4,6919,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489114,638174.00
07/07/2019 04:45,2,0.000,ALERT,213.74,301.77,60.006,1562489104,"201051344000988","174011545737251",0.00,12.30,0,296.66,302.98,0.0,0.0,0.000,1034171.6,1034171.6,6916,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489115,638175.00
07/07/2019 04:45,2,0.000,ALERT,214.19,302.37,60.012,1562489104,"201051344000582","174011545737251",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,1334733.0,1334733.0,6908,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489117,638176.00
07/07/2019 04:45,2,0.000,ALERT,213.74,302.68,60.012,1562489104,"201051344000868","174011545737251",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,1342696.7,1342696.7,6909,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489119,638177.00
07/07/2019 04:45,2,0.000,ALERT,214.19,302.07,60.001,1562489104,"201051344000576","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1359253.6,1359253.6,6925,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489121,638178.00
07/07/2019 04:45,2,0.000,ALERT,213.74,301.47,60.006,1562489104,"201051344001158","174011545737251",0.00,11.70,0,298.77,302.98,0.0,0.0,0.000,1336547.9,1336547.9,6911,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489123,638179.00
07/07/2019 04:45,2,0.000,ALERT,213.74,300.87,60.001,1562489104,"201051344000917","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1351738.7,1351738.7,6926,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489124,638180.00
07/07/2019 04:45,2,0.000,ALERT,213.74,300.27,59.964,1562489104,"201051344000417","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1071575.3,1071575.3,6932,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489126,638181.00
07/07/2019 04:45,2,0.000,ALERT,213.96,301.17,60.001,1562489104,"201051344000685","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1357905.2,1357905.2,6919,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489128,638182.00
07/07/2019 04:45,2,0.000,ALERT,213.74,300.57,60.001,1562489104,"201051344000651","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1351941.0,1351941.0,6917,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489130,638183.00
07/07/2019 04:45,2,0.000,ALERT,213.29,302.37,60.001,1562489104,"201051344000594","174011545737251",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,1362395.9,1362395.9,6918,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489132,638184.00
07/07/2019 04:45,2,0.000,ALERT,213.74,301.77,60.001,1562489104,"201051344000469","174011545737251",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,1342439.7,1342439.7,6920,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489134,638185.00
07/07/2019 04:45,2,0.000,ALERT,213.74,301.17,60.033,1562489104,"201051344000585","174011545737251",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,1366935.5,1366935.5,6911,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489135,638186.00
07/07/2019 04:45,2,0.000,ALERT,214.41,302.07,60.001,1562489104,"201051344000853","174011545737251",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,1365334.7,1365334.7,6913,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489137,638187.00
07/07/2019 04:45,2,0.000,ALERT,213.96,301.47,59.969,1562489104,"201051344001145","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1366555.5,1366555.5,6934,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489139,638188.00
07/07/2019 04:45,2,0.000,ALERT,213.74,301.17,59.996,1562489104,"201051344000438","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1360011.9,1360011.9,6914,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489141,638189.00
07/07/2019 04:45,2,0.000,ALERT,213.29,301.47,60.001,1562489104,"201051344001135","174011545737251",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,1347312.4,1347312.4,6911,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489143,638190.00
07/07/2019 04:45,2,0.000,ALERT,213.74,302.07,60.001,1562489104,"201051344000983","174011545737251",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,1363435.7,1363435.7,6911,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489145,638191.00
07/07/2019 04:45,2,0.000,ALERT,213.74,301.17,59.959,1562489104,"201051344001203","174011545737251",0.00,11.70,0,299.37,304.48,0.0,0.0,0.000,1355287.2,1355287.2,6924,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489146,638192.00
07/07/2019 04:45,2,0.000,ALERT,213.51,301.77,60.012,1562489104,"201051344001230","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1350249.9,1350249.9,6940,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489148,638193.00
07/07/2019 04:45,2,0.000,ALERT,213.29,301.17,60.006,1562489104,"201051344000646","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1344128.9,1344128.9,6927,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489150,638194.00
07/07/2019 04:45,2,0.000,ALERT,213.96,302.07,60.012,1562489104,"201051344000867","174011545737251",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,1340661.8,1340661.8,6915,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489152,638195.00
07/07/2019 04:45,2,0.000,ALERT,214.41,301.77,60.017,1562489104,"201051344000633","174011545737251",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,1337683.8,1337683.8,6925,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489154,638196.00
07/07/2019 04:45,2,0.000,ALERT,213.29,301.17,60.012,1562489104,"201051344000955","174011545737251",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6924,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489156,638197.00
07/07/2019 04:45,2,0.000,ALERT,213.74,301.47,60.012,1562489104,"201051344000648","174011545737251",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,1351662.0,1351662.0,6908,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489157,638198.00
07/07/2019 04:45,2,0.000,ALERT,213.96,301.47,59.990,1562489104,"201051344000645","174011545737251",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,1357194.5,1357194.5,6910,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562489159,638199.00
07/07/2019 04:45,2,0.000,ALERT,213.51,302.37,60.059,1562489104,"201051344000569","174011545737251",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,1374084.4,1374084.4,6913,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562489161,638200.00
07/07/2019 04:45,2,0.000,ALERT,213.74,301.17,60.022,1562489104,"179051228000119","174011545737251",0.00,14.00,0,297.87,302.68,0.0,0.0,0.000,160286.9,160286.9,6974,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562489163,638201.00
07/07/2019 05:00,2,0.000,ALERT,213.29,301.77,60.001,1562490004,"201051344000579","174011545737251",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,1375254.2,1375254.2,6921,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490006,638202.00
07/07/2019 05:00,2,0.000,ALERT,213.29,299.97,60.001,1562490004,"201051344001025","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1359805.7,1359805.7,6915,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490008,638203.00
07/07/2019 05:00,2,0.000,ALERT,213.51,300.57,60.017,1562490004,"201051344001093","174011545737251",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,1342090.0,1342090.0,6932,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490010,638204.00
07/07/2019 05:00,2,0.000,ALERT,213.29,301.47,60.017,1562490004,"201051344000458","174011545737251",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,1356332.8,1356332.8,6907,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490012,638205.00
07/07/2019 05:00,2,0.000,ALERT,213.29,301.47,59.964,1562490004,"201051344000890","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1357251.4,1357251.4,6921,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490014,638206.00
07/07/2019 05:00,2,0.000,ALERT,213.29,301.17,60.017,1562490004,"201051344000988","174011545737251",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,1034171.6,1034171.6,6918,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490015,638207.00
07/07/2019 05:00,2,0.000,ALERT,214.19,302.07,60.006,1562490004,"201051344000582","174011545737251",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,1334733.0,1334733.0,6910,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490017,638208.00
07/07/2019 05:00,2,0.000,ALERT,213.51,302.07,60.017,1562490004,"201051344000868","174011545737251",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,1342696.7,1342696.7,6911,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490019,638209.00
07/07/2019 05:00,2,0.000,ALERT,213.96,301.77,59.996,1562490004,"201051344000576","174011545737251",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,1359253.6,1359253.6,6927,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490021,638210.00
07/07/2019 05:00,2,0.000,ALERT,213.51,300.87,60.006,1562490004,"201051344001158","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1336547.9,1336547.9,6913,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490023,638211.00
07/07/2019 05:00,2,0.000,ALERT,213.74,300.57,60.006,1562490004,"201051344000917","174011545737251",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,1351738.7,1351738.7,6928,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490025,638212.00
07/07/2019 05:00,2,0.000,ALERT,213.74,300.57,60.001,1562490004,"201051344000417","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1071575.3,1071575.3,6934,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490026,638213.00
07/07/2019 05:00,2,0.000,ALERT,213.96,301.17,60.017,1562490004,"201051344000685","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1357905.2,1357905.2,6921,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490028,638214.00
07/07/2019 05:00,2,0.000,ALERT,213.74,300.57,60.049,1562490004,"201051344000651","174011545737251",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,1351941.0,1351941.0,6919,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490030,638215.00
07/07/2019 05:00,2,0.000,ALERT,213.51,302.68,59.959,1562490004,"201051344000594","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1362395.9,1362395.9,6920,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490032,638216.00
07/07/2019 05:00,2,0.000,ALERT,213.74,301.47,60.012,1562490004,"201051344000469","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1342439.7,1342439.7,6922,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490034,638217.00
07/07/2019 05:00,2,0.000,ALERT,213.96,301.47,59.996,1562490004,"201051344000585","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1366935.5,1366935.5,6913,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490036,638218.00
07/07/2019 05:00,2,0.000,ALERT,214.19,301.47,60.017,1562490004,"201051344000853","174011545737251",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,1365334.7,1365334.7,6915,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490037,638219.00
07/07/2019 05:00,2,0.000,ALERT,213.96,301.77,60.001,1562490004,"201051344001145","174011545737251",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,1366555.5,1366555.5,6936,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490039,638220.00
07/07/2019 05:00,2,0.000,ALERT,213.74,301.17,60.006,1562490004,"201051344000438","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1360011.9,1360011.9,6916,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490041,638221.00
07/07/2019 05:00,2,0.000,ALERT,213.29,301.47,60.001,1562490004,"201051344001135","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1347312.4,1347312.4,6913,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490043,638222.00
07/07/2019 05:00,2,0.000,ALERT,213.51,302.07,60.006,1562490004,"201051344000983","174011545737251",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,1363435.7,1363435.7,6913,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490045,638223.00
07/07/2019 05:00,2,0.000,ALERT,213.74,301.17,60.001,1562490004,"201051344001203","174011545737251",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,1355287.2,1355287.2,6926,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490046,638224.00
07/07/2019 05:00,2,0.000,ALERT,213.51,301.77,59.985,1562490004,"201051344001230","174011545737251",0.00,11.70,0,299.97,303.28,0.0,0.0,0.000,1350249.9,1350249.9,6942,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490048,638225.00
07/07/2019 05:00,2,0.000,ALERT,213.29,301.17,60.038,1562490004,"201051344000646","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1344128.9,1344128.9,6929,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490050,638226.00
07/07/2019 05:00,2,0.000,ALERT,213.74,301.47,60.022,1562490004,"201051344000867","174011545737251",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,1340661.8,1340661.8,6917,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490052,638227.00
07/07/2019 05:00,2,0.000,ALERT,213.96,301.47,59.996,1562490004,"201051344000633","174011545737251",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,1337683.8,1337683.8,6927,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490054,638228.00
07/07/2019 05:00,2,0.000,ALERT,213.29,301.17,60.012,1562490004,"201051344000955","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6926,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490056,638229.00
07/07/2019 05:00,2,0.000,ALERT,213.74,301.17,59.975,1562490004,"201051344000648","174011545737251",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,1351662.0,1351662.0,6910,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490057,638230.00
07/07/2019 05:00,2,0.000,ALERT,213.96,301.77,59.953,1562490004,"201051344000645","174011545737251",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,1357194.5,1357194.5,6912,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490059,638231.00
07/07/2019 05:00,2,0.000,ALERT,213.51,302.37,60.006,1562490004,"201051344000569","174011545737251",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,1374084.4,1374084.4,6915,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490061,638232.00
07/07/2019 05:00,2,0.000,ALERT,213.74,301.17,60.033,1562490004,"179051228000119","174011545737251",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,160286.9,160286.9,6976,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562490063,638233.00
07/07/2019 05:15,2,0.000,ALERT,213.51,302.37,59.996,1562490904,"201051344000579","174011545737251",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,1375254.2,1375254.2,6923,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490906,638234.00
07/07/2019 05:15,2,0.000,ALERT,213.51,300.57,59.990,1562490904,"201051344001025","174011545737251",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,1359805.7,1359805.7,6917,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490908,638235.00
07/07/2019 05:15,2,0.000,ALERT,213.96,301.47,59.996,1562490904,"201051344001093","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1342090.0,1342090.0,6934,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490910,638236.00
07/07/2019 05:15,2,0.000,ALERT,213.51,301.77,59.996,1562490904,"201051344000458","174011545737251",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,1356332.8,1356332.8,6909,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490912,638237.00
07/07/2019 05:15,2,0.000,ALERT,213.74,301.77,60.001,1562490904,"201051344000890","174011545737251",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,1357251.4,1357251.4,6923,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490914,638238.00
07/07/2019 05:15,2,0.000,ALERT,213.51,301.47,60.001,1562490904,"201051344000988","174011545737251",0.00,12.70,0,296.96,302.98,0.0,0.0,0.000,1034171.6,1034171.6,6920,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490915,638239.00
07/07/2019 05:15,2,0.000,ALERT,214.19,302.37,59.953,1562490904,"201051344000582","174011545737251",0.00,11.70,0,300.27,303.28,0.0,0.0,0.000,1334733.0,1334733.0,6912,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490917,638240.00
07/07/2019 05:15,2,0.000,ALERT,213.51,302.37,59.990,1562490904,"201051344000868","174011545737251",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,1342696.7,1342696.7,6913,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490919,638241.00
07/07/2019 05:15,2,0.000,ALERT,213.96,301.77,60.001,1562490904,"201051344000576","174011545737251",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,1359253.6,1359253.6,6929,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490921,638242.00
07/07/2019 05:15,2,0.000,ALERT,213.51,301.47,60.001,1562490904,"201051344001158","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1336547.9,1336547.9,6915,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490923,638243.00
07/07/2019 05:15,2,0.000,ALERT,213.74,300.87,59.996,1562490904,"201051344000917","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1351738.7,1351738.7,6930,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490924,638244.00
07/07/2019 05:15,2,0.000,ALERT,213.74,300.57,60.001,1562490904,"201051344000417","174011545737251",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,1071575.3,1071575.3,6936,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490926,638245.00
07/07/2019 05:15,2,0.000,ALERT,213.96,301.17,59.990,1562490904,"201051344000685","174011545737251",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1357905.2,1357905.2,6923,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490928,638246.00
07/07/2019 05:15,2,0.000,ALERT,213.74,300.57,59.980,1562490904,"201051344000651","174011545737251",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1351941.0,1351941.0,6921,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490930,638247.00
07/07/2019 05:15,2,0.000,ALERT,213.29,302.07,60.033,1562490904,"201051344000594","174011545737251",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,1362395.9,1362395.9,6922,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490932,638248.00
07/07/2019 05:15,2,0.000,ALERT,213.51,301.17,59.990,1562490904,"201051344000469","174011545737251",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,1342439.7,1342439.7,6924,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490933,638249.00
07/07/2019 05:15,2,0.000,ALERT,213.74,301.17,59.990,1562490904,"201051344000585","174011545737251",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1366935.5,1366935.5,6915,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490935,638250.00
07/07/2019 05:15,2,0.000,ALERT,213.96,301.17,60.012,1562490904,"201051344000853","174011545737251",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,1365334.7,1365334.7,6917,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490937,638251.00
07/07/2019 05:15,2,0.000,ALERT,213.96,301.77,59.990,1562490904,"201051344001145","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1366555.5,1366555.5,6938,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490939,638252.00
07/07/2019 05:15,2,0.000,ALERT,213.74,301.17,59.985,1562490904,"201051344000438","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1360011.9,1360011.9,6918,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490941,638253.00
07/07/2019 05:15,2,0.000,ALERT,213.29,301.17,60.033,1562490904,"201051344001135","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1347312.4,1347312.4,6915,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490943,638254.00
07/07/2019 05:15,2,0.000,ALERT,213.51,301.47,60.001,1562490904,"201051344000983","174011545737251",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,1363435.7,1363435.7,6915,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490944,638255.00
07/07/2019 05:15,2,0.000,ALERT,213.74,301.17,60.006,1562490904,"201051344001203","174011545737251",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,1355287.2,1355287.2,6928,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490946,638256.00
07/07/2019 05:15,2,0.000,ALERT,213.74,302.07,59.996,1562490904,"201051344001230","174011545737251",0.00,11.70,0,299.67,302.98,0.0,0.0,0.000,1350249.9,1350249.9,6944,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490948,638257.00
07/07/2019 05:15,2,0.000,ALERT,213.29,301.17,59.996,1562490904,"201051344000646","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1344128.9,1344128.9,6931,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490950,638258.00
07/07/2019 05:15,2,0.000,ALERT,213.74,301.17,59.990,1562490904,"201051344000867","174011545737251",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,1340661.8,1340661.8,6919,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490952,638259.00
07/07/2019 05:15,2,0.000,ALERT,214.19,301.17,59.996,1562490904,"201051344000633","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1337683.8,1337683.8,6929,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490954,638260.00
07/07/2019 05:15,2,0.000,ALERT,213.29,301.47,60.001,1562490904,"201051344000955","174011545737251",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6928,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490956,638261.00
07/07/2019 05:15,2,0.000,ALERT,213.74,300.87,59.975,1562490904,"201051344000648","174011545737251",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,1351662.0,1351662.0,6912,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490958,638262.00
07/07/2019 05:15,2,0.000,ALERT,213.96,301.47,59.996,1562490904,"201051344000645","174011545737251",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,1357194.5,1357194.5,6914,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562490960,638263.00
07/07/2019 05:15,2,0.000,ALERT,213.51,302.07,60.028,1562490904,"201051344000569","174011545737251",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,1374084.4,1374084.4,6917,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562490961,638264.00
07/07/2019 05:15,2,0.000,ALERT,213.74,301.17,60.006,1562490904,"179051228000119","174011545737251",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,160286.9,160286.9,6978,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562490963,638265.00
07/07/2019 05:30,2,0.000,ALERT,213.51,302.37,60.001,1562491804,"201051344000579","174011545737251",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,1375254.2,1375254.2,6925,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491806,638266.00
07/07/2019 05:30,2,0.000,ALERT,213.51,300.27,60.028,1562491804,"201051344001025","174011545737251",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,1359805.7,1359805.7,6919,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491808,638267.00
07/07/2019 05:30,2,0.000,ALERT,213.74,300.87,60.043,1562491804,"201051344001093","174011545737251",0.00,12.70,0,299.37,302.68,0.0,0.0,0.000,1342090.0,1342090.0,6936,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562491810,638268.00
07/07/2019 05:30,2,0.000,ALERT,213.74,301.77,60.049,1562491804,"201051344000458","174011545737251",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,1356332.8,1356332.8,6911,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491812,638269.00
07/07/2019 05:30,2,0.000,ALERT,213.51,301.47,60.065,1562491804,"201051344000890","174011545737251",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,1357251.4,1357251.4,6925,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491814,638270.00
07/07/2019 05:30,2,0.000,ALERT,213.51,301.77,60.059,1562491804,"201051344000988","174011545737251",0.00,12.70,0,296.96,303.28,0.0,0.0,0.000,1034171.6,1034171.6,6922,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491816,638271.00
07/07/2019 05:30,2,0.000,ALERT,214.19,302.07,60.059,1562491804,"201051344000582","174011545737251",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,1334733.0,1334733.0,6914,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491818,638272.00
07/07/2019 05:30,2,0.000,ALERT,213.74,302.37,60.059,1562491804,"201051344000868","174011545737251",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,1342696.7,1342696.7,6915,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491819,638273.00
07/07/2019 05:30,2,0.000,ALERT,214.19,302.07,60.049,1562491804,"201051344000576","174011545737251",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,1359253.6,1359253.6,6931,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491821,638274.00
07/07/2019 05:30,2,0.000,ALERT,213.74,301.47,60.049,1562491804,"201051344001158","174011545737251",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,1336547.9,1336547.9,6917,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491823,638275.00
07/07/2019 05:30,2,0.000,ALERT,213.96,300.57,60.059,1562491804,"201051344000917","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1351738.7,1351738.7,6932,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562491825,638276.00
07/07/2019 05:30,2,0.000,ALERT,213.96,300.57,60.054,1562491804,"201051344000417","174011545737251",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,1071575.3,1071575.3,6938,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562491827,638277.00
07/07/2019 05:30,2,0.000,ALERT,214.19,300.87,60.054,1562491804,"201051344000685","174011545737251",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,1357905.2,1357905.2,6925,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491828,638278.00
07/07/2019 05:30,2,0.000,ALERT,213.96,300.57,60.054,1562491804,"201051344000651","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1351941.0,1351941.0,6923,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491830,638279.00
07/07/2019 05:30,2,0.000,ALERT,213.51,302.37,60.049,1562491804,"201051344000594","174011545737251",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,1362395.9,1362395.9,6924,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491832,638280.00
07/07/2019 05:30,2,0.000,ALERT,213.96,301.77,60.049,1562491804,"201051344000469","174011545737251",0.00,12.00,0,298.47,303.28,0.0,0.0,0.000,1342439.7,1342439.7,6926,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491834,638281.00
07/07/2019 05:30,2,0.000,ALERT,213.96,301.17,60.054,1562491804,"201051344000585","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1366935.5,1366935.5,6917,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491836,638282.00
07/07/2019 05:30,2,0.000,ALERT,214.19,301.77,60.028,1562491804,"201051344000853","174011545737251",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,1365334.7,1365334.7,6919,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491838,638283.00
07/07/2019 05:30,2,0.000,ALERT,214.19,301.47,60.054,1562491804,"201051344001145","174011545737251",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,1366555.5,1366555.5,6940,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491839,638284.00
07/07/2019 05:30,2,0.000,ALERT,213.96,301.17,60.054,1562491804,"201051344000438","174011545737251",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,1360011.9,1360011.9,6920,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491841,638285.00
07/07/2019 05:30,2,0.000,ALERT,213.51,301.47,60.054,1562491804,"201051344001135","174011545737251",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,1347312.4,1347312.4,6917,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491843,638286.00
