ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 05:30,2,0.000,ALERT,213.74,302.37,60.012,1562491804,"201051344000983","174011545737251",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,1363435.7,1363435.7,6917,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491845,638287.00
07/07/2019 05:30,2,0.000,ALERT,213.96,301.47,60.049,1562491804,"201051344001203","174011545737251",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,1355287.2,1355287.2,6930,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491847,638288.00
07/07/2019 05:30,2,0.000,ALERT,213.96,301.77,60.059,1562491804,"201051344001230","174011545737251",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,1350249.9,1350249.9,6946,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491848,638289.00
07/07/2019 05:30,2,0.000,ALERT,213.51,301.17,60.049,1562491804,"201051344000646","174011545737251",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,1344128.9,1344128.9,6933,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562491850,638290.00
07/07/2019 05:30,2,0.000,ALERT,213.96,301.77,60.065,1562491804,"201051344000867","174011545737251",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,1340661.8,1340661.8,6921,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562491852,638291.00
07/07/2019 05:30,2,0.000,ALERT,214.41,301.47,60.054,1562491804,"201051344000633","174011545737251",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,1337683.8,1337683.8,6931,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491854,638292.00
07/07/2019 05:30,2,0.000,ALERT,213.51,301.17,60.059,1562491804,"201051344000955","174011545737251",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6930,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491856,638293.00
07/07/2019 05:30,2,0.000,ALERT,213.74,300.87,60.049,1562491804,"201051344000648","174011545737251",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,1351662.0,1351662.0,6914,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491858,638294.00
07/07/2019 05:30,2,0.000,ALERT,213.96,301.77,60.054,1562491804,"201051344000645","174011545737251",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,1357194.5,1357194.5,6916,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491859,638295.00
07/07/2019 05:30,2,0.000,ALERT,213.74,302.07,60.070,1562491804,"201051344000569","174011545737251",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,1374084.4,1374084.4,6919,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562491861,638296.00
07/07/2019 05:30,2,0.000,ALERT,213.96,300.87,60.028,1562491804,"179051228000119","174011545737251",0.00,14.30,0,296.96,302.98,0.0,0.0,0.000,160286.9,160286.9,6980,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562491863,638297.00
07/07/2019 05:45,2,0.000,ALERT,213.51,301.77,60.033,1562492704,"201051344000579","174011545737251",0.00,12.70,0,287.95,304.18,0.0,0.0,0.000,1375254.2,1375254.2,6927,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562492706,638298.00
07/07/2019 05:45,2,0.000,ALERT,213.51,300.57,60.033,1562492704,"201051344001025","174011545737251",0.00,11.70,0,287.35,303.28,0.0,0.0,0.000,1359805.7,1359805.7,6921,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492708,638299.00
07/07/2019 05:45,2,0.000,ALERT,213.74,301.17,60.033,1562492704,"201051344001093","174011545737251",0.00,12.70,0,287.95,302.37,0.0,0.0,0.000,1342090.0,1342090.0,6938,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562492710,638300.00
07/07/2019 05:45,2,0.000,ALERT,213.51,301.47,60.038,1562492704,"201051344000458","174011545737251",0.00,13.70,0,287.65,304.48,0.0,0.0,0.000,1356332.8,1356332.8,6913,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492712,638301.00
07/07/2019 05:45,2,0.000,ALERT,213.74,301.47,60.028,1562492704,"201051344000890","174011545737251",0.00,12.00,0,288.55,303.58,0.0,0.0,0.000,1357251.4,1357251.4,6927,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562492714,638302.00
07/07/2019 05:45,2,0.000,ALERT,213.51,301.47,60.028,1562492704,"201051344000988","174011545737251",0.00,12.70,0,285.54,302.98,0.0,0.0,0.000,1034171.6,1034171.6,6924,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562492715,638303.00
07/07/2019 05:45,2,0.000,ALERT,214.19,302.07,60.043,1562492704,"201051344000582","174011545737251",0.00,11.70,0,288.85,303.28,0.0,0.0,0.000,1334733.0,1334733.0,6916,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492717,638304.00
07/07/2019 05:45,2,0.000,ALERT,213.74,302.07,60.038,1562492704,"201051344000868","174011545737251",0.00,12.30,0,287.95,304.48,0.0,0.0,0.000,1342696.7,1342696.7,6917,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492719,638305.00
07/07/2019 05:45,2,0.000,ALERT,214.19,302.07,60.033,1562492704,"201051344000576","174011545737251",0.00,12.30,0,287.95,303.58,0.0,0.0,0.000,1359253.6,1359253.6,6933,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492721,638306.00
07/07/2019 05:45,2,0.000,ALERT,213.74,301.47,60.038,1562492704,"201051344001158","174011545737251",0.00,12.00,0,287.35,302.68,0.0,0.0,0.000,1336547.9,1336547.9,6919,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492723,638307.00
07/07/2019 05:45,2,0.000,ALERT,213.74,300.57,60.059,1562492704,"201051344000917","174011545737251",0.00,13.00,0,286.74,302.07,0.0,0.0,0.000,1351738.7,1351738.7,6934,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492725,638308.00
07/07/2019 05:45,2,0.000,ALERT,213.74,300.57,60.049,1562492704,"201051344000417","174011545737251",0.00,12.00,0,287.35,302.07,0.0,0.0,0.000,1071575.3,1071575.3,6940,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492726,638309.00
07/07/2019 05:45,2,0.000,ALERT,213.96,301.17,60.038,1562492704,"201051344000685","174011545737251",0.00,12.00,0,287.95,302.68,0.0,0.0,0.000,1357905.2,1357905.2,6927,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492728,638310.00
07/07/2019 05:45,2,0.000,ALERT,213.96,300.57,60.043,1562492704,"201051344000651","174011545737251",0.00,11.30,0,287.35,302.07,0.0,0.0,0.000,1351941.0,1351941.0,6925,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492730,638311.00
07/07/2019 05:45,2,0.000,ALERT,213.51,302.37,60.028,1562492704,"201051344000594","174011545737251",0.00,12.30,0,287.95,303.88,0.0,0.0,0.000,1362395.9,1362395.9,6926,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492732,638312.00
07/07/2019 05:45,2,0.000,ALERT,213.74,301.47,60.049,1562492704,"201051344000469","174011545737251",0.00,12.00,0,287.05,302.98,0.0,0.0,0.000,1342439.7,1342439.7,6928,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492734,638313.00
07/07/2019 05:45,2,0.000,ALERT,213.96,301.47,60.043,1562492704,"201051344000585","174011545737251",0.00,12.30,0,287.35,302.68,0.0,0.0,0.000,1366935.5,1366935.5,6919,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492735,638314.00
07/07/2019 05:45,2,0.000,ALERT,214.41,301.77,60.038,1562492704,"201051344000853","174011545737251",0.00,12.30,0,287.35,303.88,0.0,0.0,0.000,1365334.7,1365334.7,6921,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492737,638315.00
07/07/2019 05:45,2,0.000,ALERT,214.19,301.77,60.028,1562492704,"201051344001145","174011545737251",0.00,11.70,0,288.55,303.58,0.0,0.0,0.000,1366555.5,1366555.5,6942,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492739,638316.00
07/07/2019 05:45,2,0.000,ALERT,213.96,301.17,60.033,1562492704,"201051344000438","174011545737251",0.00,11.70,0,287.95,303.28,0.0,0.0,0.000,1360011.9,1360011.9,6922,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492741,638317.00
07/07/2019 05:45,2,0.000,ALERT,213.51,301.47,60.033,1562492704,"201051344001135","174011545737251",0.00,12.00,0,287.95,303.58,0.0,0.0,0.000,1347312.4,1347312.4,6919,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562492743,638318.00
07/07/2019 05:45,2,0.000,ALERT,213.74,302.07,60.038,1562492704,"201051344000983","174011545737251",0.00,12.70,0,287.65,304.18,0.0,0.0,0.000,1363435.7,1363435.7,6919,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562492745,638319.00
07/07/2019 05:45,2,0.000,ALERT,213.74,301.17,60.038,1562492704,"201051344001203","174011545737251",0.00,11.70,0,287.95,304.78,0.0,0.0,0.000,1355287.2,1355287.2,6932,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492746,638320.00
07/07/2019 05:45,2,0.000,ALERT,213.74,301.77,60.038,1562492704,"201051344001230","174011545737251",0.00,11.70,0,288.25,303.28,0.0,0.0,0.000,1350249.9,1350249.9,6948,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492748,638321.00
07/07/2019 05:45,2,0.000,ALERT,213.29,301.17,60.028,1562492704,"201051344000646","174011545737251",0.00,11.70,0,287.35,302.68,0.0,0.0,0.000,1344128.9,1344128.9,6935,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492750,638322.00
07/07/2019 05:45,2,0.000,ALERT,213.96,301.47,60.038,1562492704,"201051344000867","174011545737251",0.00,13.00,0,287.35,304.18,0.0,0.0,0.000,1340661.8,1340661.8,6923,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492752,638323.00
07/07/2019 05:45,2,0.000,ALERT,214.41,301.17,60.022,1562492704,"201051344000633","174011545737251",0.00,12.30,0,286.14,302.98,0.0,0.0,0.000,1337683.8,1337683.8,6933,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492754,638324.00
07/07/2019 05:45,2,0.000,ALERT,213.29,301.17,60.038,1562492704,"201051344000955","174011545737251",0.00,12.00,0,287.65,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6932,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492755,638325.00
07/07/2019 05:45,2,0.000,ALERT,213.96,301.17,60.043,1562492704,"201051344000648","174011545737251",0.00,12.00,0,286.74,303.58,0.0,0.0,0.000,1351662.0,1351662.0,6916,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492757,638326.00
07/07/2019 05:45,2,0.000,ALERT,214.19,301.77,60.033,1562492704,"201051344000645","174011545737251",0.00,13.00,0,287.35,303.58,0.0,0.0,0.000,1357194.5,1357194.5,6918,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492759,638327.00
07/07/2019 05:45,2,0.000,ALERT,213.74,302.07,60.033,1562492704,"201051344000569","174011545737251",0.00,12.70,0,287.95,304.18,0.0,0.0,0.000,1374084.4,1374084.4,6921,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562492761,638328.00
07/07/2019 05:45,2,0.000,ALERT,213.96,301.47,60.038,1562492704,"179051228000119","174011545737251",0.00,14.30,0,286.74,302.68,0.0,0.0,0.000,160286.9,160286.9,6982,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562492763,638329.00
07/07/2019 06:00,2,0.000,ALERT,213.74,302.68,60.028,1562493605,"201051344000579","174011545737251",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,1375254.2,1375254.2,6929,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493607,638330.00
07/07/2019 06:00,2,0.000,ALERT,213.06,299.67,60.022,1562493605,"201051344001025","174011545737251",0.00,11.70,0,298.77,303.28,0.0,0.0,0.000,1359805.7,1359805.7,6923,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562493609,638331.00
07/07/2019 06:00,2,0.000,ALERT,213.29,300.27,60.012,1562493605,"201051344001093","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1342090.0,1342090.0,6940,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493611,638332.00
07/07/2019 06:00,2,0.000,ALERT,213.74,302.07,60.017,1562493605,"201051344000458","174011545737251",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,1356332.8,1356332.8,6915,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493612,638333.00
07/07/2019 06:00,2,0.000,ALERT,213.29,300.57,60.012,1562493605,"201051344000890","174011545737251",0.00,12.00,0,299.37,303.88,0.0,0.0,0.000,1357251.4,1357251.4,6929,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493614,638334.00
07/07/2019 06:00,2,0.000,ALERT,213.74,301.77,60.017,1562493605,"201051344000988","174011545737251",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,1034171.6,1034171.6,6926,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562493616,638335.00
07/07/2019 06:00,2,0.000,ALERT,213.74,301.17,59.985,1562493605,"201051344000582","174011545737251",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,1334733.0,1334733.0,6918,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562493618,638336.00
07/07/2019 06:00,2,0.000,ALERT,213.74,302.68,60.017,1562493605,"201051344000868","174011545737251",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,1342696.7,1342696.7,6919,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493620,638337.00
07/07/2019 06:00,2,0.000,ALERT,214.41,302.37,60.012,1562493605,"201051344000576","174011545737251",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,1359253.6,1359253.6,6935,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562493621,638338.00
07/07/2019 06:00,2,0.000,ALERT,213.96,301.77,60.012,1562493605,"201051344001158","174011545737251",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,1336547.9,1336547.9,6921,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493623,638339.00
07/07/2019 06:00,2,0.000,ALERT,213.51,299.97,59.990,1562493605,"201051344000917","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1351738.7,1351738.7,6936,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493625,638340.00
07/07/2019 06:00,2,0.000,ALERT,213.51,299.97,60.049,1562493605,"201051344000417","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1071575.3,1071575.3,6942,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493627,638341.00
07/07/2019 06:00,2,0.000,ALERT,213.74,300.57,60.038,1562493605,"201051344000685","174011545737251",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,1357905.2,1357905.2,6929,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493629,638342.00
07/07/2019 06:00,2,0.000,ALERT,213.51,299.67,60.012,1562493605,"201051344000651","174011545737251",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1351941.0,1351941.0,6927,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493630,638343.00
07/07/2019 06:00,2,0.000,ALERT,213.74,302.68,60.012,1562493605,"201051344000594","174011545737251",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,1362395.9,1362395.9,6928,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562493632,638344.00
07/07/2019 06:00,2,0.000,ALERT,213.96,302.07,60.012,1562493605,"201051344000469","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1342439.7,1342439.7,6930,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493634,638345.00
07/07/2019 06:00,2,0.000,ALERT,213.51,300.57,60.006,1562493605,"201051344000585","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1366935.5,1366935.5,6921,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493636,638346.00
07/07/2019 06:00,2,0.000,ALERT,214.64,302.07,60.049,1562493605,"201051344000853","174011545737251",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,1365334.7,1365334.7,6923,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562493638,638347.00
07/07/2019 06:00,2,0.000,ALERT,213.74,300.87,60.012,1562493605,"201051344001145","174011545737251",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,1366555.5,1366555.5,6944,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493640,638348.00
07/07/2019 06:00,2,0.000,ALERT,213.51,300.27,60.012,1562493605,"201051344000438","174011545737251",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,1360011.9,1360011.9,6924,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493642,638349.00
07/07/2019 06:00,2,0.000,ALERT,213.06,300.27,60.006,1562493605,"201051344001135","174011545737251",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,1347312.4,1347312.4,6921,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562493643,638350.00
07/07/2019 06:00,2,0.000,ALERT,213.96,302.37,60.012,1562493605,"201051344000983","174011545737251",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,1363435.7,1363435.7,6921,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493645,638351.00
07/07/2019 06:00,2,0.000,ALERT,213.51,300.27,60.006,1562493605,"201051344001203","174011545737251",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,1355287.2,1355287.2,6934,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493647,638352.00
07/07/2019 06:00,2,0.000,ALERT,213.29,300.87,60.006,1562493605,"201051344001230","174011545737251",0.00,11.70,0,299.37,302.98,0.0,0.0,0.000,1350249.9,1350249.9,6950,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493649,638353.00
07/07/2019 06:00,2,0.000,ALERT,212.83,300.27,60.012,1562493605,"201051344000646","174011545737251",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,1344128.9,1344128.9,6937,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562493651,638354.00
07/07/2019 06:00,2,0.000,ALERT,214.19,301.77,60.059,1562493605,"201051344000867","174011545737251",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,1340661.8,1340661.8,6925,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493653,638355.00
07/07/2019 06:00,2,0.000,ALERT,214.41,301.47,59.996,1562493605,"201051344000633","174011545737251",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,1337683.8,1337683.8,6935,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493654,638356.00
07/07/2019 06:00,2,0.000,ALERT,212.83,300.57,60.006,1562493605,"201051344000955","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1364784.3,1364784.3,6934,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493656,638357.00
07/07/2019 06:00,2,0.000,ALERT,213.96,301.17,60.012,1562493605,"201051344000648","174011545737251",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,1351662.0,1351662.0,6918,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562493658,638358.00
07/07/2019 06:00,2,0.000,ALERT,214.19,301.77,60.017,1562493605,"201051344000645","174011545737251",0.00,13.30,0,299.97,303.28,0.0,0.0,0.000,1357194.5,1357194.5,6920,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493660,638359.00
07/07/2019 06:00,2,0.000,ALERT,213.74,302.37,60.012,1562493605,"201051344000569","174011545737251",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,1374084.4,1374084.4,6923,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562493662,638360.00
07/07/2019 06:00,2,0.000,ALERT,214.19,301.47,59.996,1562493605,"179051228000119","174011545737251",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,160286.9,160286.9,6984,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562493664,638361.00
07/07/2019 06:15,2,0.000,ALERT,213.06,301.47,60.022,1562494505,"201051344000579","174011545737251",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,1375254.2,1375254.2,6931,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494507,638362.00
07/07/2019 06:15,2,0.000,ALERT,213.29,299.67,60.028,1562494505,"201051344001025","174011545737251",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,1359805.7,1359805.7,6925,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494508,638363.00
07/07/2019 06:15,2,0.000,ALERT,213.29,300.57,60.001,1562494505,"201051344001093","174011545737251",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,1342090.0,1342090.0,6942,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494510,638364.00
07/07/2019 06:15,2,0.000,ALERT,213.06,300.87,60.001,1562494505,"201051344000458","174011545737251",0.00,13.70,0,299.37,304.48,0.0,0.0,0.000,1356332.8,1356332.8,6917,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494512,638365.00
07/07/2019 06:15,2,0.000,ALERT,213.29,300.87,60.022,1562494505,"201051344000890","174011545737251",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1357251.4,1357251.4,6931,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494514,638366.00
07/07/2019 06:15,2,0.000,ALERT,213.06,300.87,60.022,1562494505,"201051344000988","174011545737251",0.00,13.00,0,296.96,303.58,0.0,0.0,0.000,1034171.6,1034171.6,6928,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494516,638367.00
07/07/2019 06:15,2,0.000,ALERT,213.74,301.47,59.996,1562494505,"201051344000582","174011545737251",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,1334733.0,1334733.0,6920,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494518,638368.00
07/07/2019 06:15,2,0.000,ALERT,213.06,301.47,60.017,1562494505,"201051344000868","174011545737251",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,1342696.7,1342696.7,6921,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494519,638369.00
07/07/2019 06:15,2,0.000,ALERT,213.51,301.17,60.017,1562494505,"201051344000576","174011545737251",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,1359253.6,1359253.6,6937,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494521,638370.00
07/07/2019 06:15,2,0.000,ALERT,213.29,300.57,60.017,1562494505,"201051344001158","174011545737251",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,1336547.9,1336547.9,6923,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494523,638371.00
07/07/2019 06:15,2,0.000,ALERT,213.51,299.97,60.001,1562494505,"201051344000917","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1351738.7,1351738.7,6938,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494525,638372.00
07/07/2019 06:15,2,0.000,ALERT,213.51,299.97,60.054,1562494505,"201051344000417","174011545737251",0.00,12.00,0,298.17,301.47,0.0,0.0,0.000,1071575.3,1071575.3,6944,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494527,638373.00
07/07/2019 06:15,2,0.000,ALERT,213.74,300.57,60.017,1562494505,"201051344000685","174011545737251",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,1357905.2,1357905.2,6931,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494529,638374.00
07/07/2019 06:15,2,0.000,ALERT,213.51,299.97,60.022,1562494505,"201051344000651","174011545737251",0.00,11.30,0,297.57,301.47,0.0,0.0,0.000,1351941.0,1351941.0,6929,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494530,638375.00
07/07/2019 06:15,2,0.000,ALERT,212.83,301.47,60.028,1562494505,"201051344000594","174011545737251",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,1362395.9,1362395.9,6930,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494532,638376.00
07/07/2019 06:15,2,0.000,ALERT,213.29,300.87,60.022,1562494505,"201051344000469","174011545737251",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,1342439.7,1342439.7,6932,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494534,638377.00
07/07/2019 06:15,2,0.000,ALERT,213.51,300.87,60.028,1562494505,"201051344000585","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1366935.5,1366935.5,6923,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494536,638378.00
07/07/2019 06:15,2,0.000,ALERT,213.74,300.87,60.022,1562494505,"201051344000853","174011545737251",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,1365334.7,1365334.7,6925,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494538,638379.00
07/07/2019 06:15,2,0.000,ALERT,213.74,301.17,60.065,1562494505,"201051344001145","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1366555.5,1366555.5,6946,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494540,638380.00
07/07/2019 06:15,2,0.000,ALERT,213.51,300.57,60.017,1562494505,"201051344000438","174011545737251",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,1360011.9,1360011.9,6926,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494542,638381.00
07/07/2019 06:15,2,0.000,ALERT,213.06,300.57,60.028,1562494505,"201051344001135","174011545737251",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,1347312.4,1347312.4,6923,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494544,638382.00
07/07/2019 06:15,2,0.000,ALERT,213.29,301.17,60.033,1562494505,"201051344000983","174011545737251",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,1363435.7,1363435.7,6923,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494546,638383.00
07/07/2019 06:15,2,0.000,ALERT,213.51,300.27,60.033,1562494505,"201051344001203","174011545737251",0.00,12.00,0,298.47,303.58,0.0,0.0,0.000,1355287.2,1355287.2,6936,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494547,638384.00
07/07/2019 06:15,2,0.000,ALERT,213.51,300.87,60.028,1562494505,"201051344001230","174011545737251",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,1350249.9,1350249.9,6952,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494549,638385.00
07/07/2019 06:15,2,0.000,ALERT,213.06,300.27,60.028,1562494505,"201051344000646","174011545737251",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,1344128.9,1344128.9,6939,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494551,638386.00
07/07/2019 06:15,2,0.000,ALERT,213.51,300.87,60.028,1562494505,"201051344000867","174011545737251",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,1340661.8,1340661.8,6927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494553,638387.00
07/07/2019 06:15,2,0.000,ALERT,213.74,300.57,60.033,1562494505,"201051344000633","174011545737251",0.00,12.30,0,297.57,303.28,0.0,0.0,0.000,1337683.8,1337683.8,6937,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494555,638388.00
07/07/2019 06:15,2,0.000,ALERT,213.06,300.57,60.070,1562494505,"201051344000955","174011545737251",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,1364784.3,1364784.3,6936,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494556,638389.00
07/07/2019 06:15,2,0.000,ALERT,213.51,300.27,60.038,1562494505,"201051344000648","174011545737251",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,1351662.0,1351662.0,6920,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562494558,638390.00
07/07/2019 06:15,2,0.000,ALERT,213.51,300.87,60.033,1562494505,"201051344000645","174011545737251",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,1357194.5,1357194.5,6922,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494560,638391.00
07/07/2019 06:15,2,0.000,ALERT,213.29,301.77,60.038,1562494505,"201051344000569","174011545737251",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,1374084.4,1374084.4,6925,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562494562,638392.00
07/07/2019 06:15,2,0.000,ALERT,213.51,300.57,60.043,1562494505,"179051228000119","174011545737251",0.00,14.70,0,298.17,303.28,0.0,0.0,0.000,160286.9,160286.9,6986,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562494564,638393.00
07/07/2019 06:30,2,0.172,ALERT,213.51,302.37,60.054,1562495404,"201051344000579","174011545737251",20.99,13.00,0,299.67,303.58,3.7,1.6,0.000,1375254.4,1375254.4,6933,0,0,0,L,1122011218,1,121.55,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1562495407,638394.00
07/07/2019 06:30,2,0.133,ALERT,213.29,299.97,60.054,1562495404,"201051344001025","174011545737251",22.15,12.00,0,298.17,302.68,3.0,1.0,0.000,1359805.7,1359805.7,6927,0,0,0,L,1122011218,1,122.01,122.23,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562495408,638395.00
07/07/2019 06:30,2,0.176,ALERT,213.51,300.57,60.049,1562495404,"201051344001093","174011545737251",20.59,13.00,0,298.77,302.07,3.7,1.7,0.000,1342090.0,1342090.0,6944,0,0,0,L,1122011218,1,122.46,122.01,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562495410,638396.00
07/07/2019 06:30,2,0.135,ALERT,213.51,302.07,60.054,1562495404,"201051344000458","174011545737251",21.09,14.00,0,299.07,303.88,2.9,0.9,0.000,1356332.9,1356332.9,6919,0,0,0,L,1122011218,1,121.78,122.68,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562495412,638397.00
07/07/2019 06:30,2,0.156,ALERT,213.51,301.17,60.054,1562495404,"201051344000890","174011545737251",21.79,12.70,0,299.37,303.28,3.5,1.4,0.000,1357251.5,1357251.5,6933,0,0,0,L,1122011218,1,122.46,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562495414,638398.00
07/07/2019 06:30,2,0.102,ALERT,213.29,301.77,60.012,1562495404,"201051344000988","174011545737251",17.61,13.30,0,296.66,302.68,1.8,0.0,0.000,1034171.6,1034171.6,6930,0,0,0,L,1122011218,1,121.55,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1562495416,638399.00
07/07/2019 06:30,2,0.141,ALERT,213.96,301.47,60.075,1562495404,"201051344000582","174011545737251",21.65,12.00,0,299.37,302.98,3.1,1.1,0.000,1334733.1,1334733.1,6922,0,0,0,L,1122011218,1,122.46,122.46,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562495417,638400.00
07/07/2019 06:30,2,0.143,ALERT,213.51,302.37,60.054,1562495404,"201051344000868","174011545737251",20.69,13.00,0,299.37,303.58,3.0,1.0,0.000,1342696.7,1342696.7,6923,0,0,0,L,1122011218,1,121.55,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1562495419,638401.00
07/07/2019 06:30,2,0.141,ALERT,213.96,302.07,60.059,1562495404,"201051344000576","174011545737251",20.46,13.00,0,299.07,302.98,2.9,0.9,0.000,1359253.6,1359253.6,6939,0,0,0,L,1122011218,1,122.01,122.68,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1562495421,638402.00
07/07/2019 06:30,2,0.137,ALERT,213.74,301.47,60.059,1562495404,"201051344001158","174011545737251",19.06,12.70,0,298.17,302.68,2.6,0.6,0.000,1336547.9,1336547.9,6925,0,0,0,L,1122011218,1,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1562495423,638403.00
07/07/2019 06:30,2,0.141,ALERT,213.74,300.57,60.054,1562495404,"201051344000917","174011545737251",20.63,13.30,0,297.26,301.47,2.9,0.9,0.000,1351738.7,1351738.7,6940,0,0,0,L,1122011218,1,122.23,122.46,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562495425,638404.00
07/07/2019 06:30,2,0.170,ALERT,213.51,299.97,60.059,1562495404,"201051344000417","174011545737251",17.49,12.00,0,298.17,301.47,3.0,1.0,0.000,1071575.3,1071575.3,6946,0,0,0,L,1122011218,1,122.23,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562495427,638405.00
07/07/2019 06:30,2,0.123,ALERT,213.74,300.57,60.049,1562495404,"201051344000685","174011545737251",21.17,12.30,0,298.47,302.07,2.7,0.6,0.000,1357905.3,1357905.3,6933,0,0,0,L,1122011218,1,123.14,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1562495429,638406.00
07/07/2019 06:30,2,0.148,ALERT,213.74,300.27,60.049,1562495404,"201051344000651","174011545737251",21.55,11.70,0,298.17,301.77,3.2,1.2,0.000,1351941.1,1351941.1,6931,0,0,0,L,1122011218,1,122.91,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1562495431,638407.00
07/07/2019 06:30,2,0.141,ALERT,213.29,302.37,60.049,1562495404,"201051344000594","174011545737251",21.75,12.70,0,298.77,303.28,3.1,1.1,0.000,1362396.0,1362396.0,6932,0,0,0,L,1122011218,1,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1562495432,638408.00
07/07/2019 06:30,2,0.158,ALERT,213.51,301.77,60.054,1562495404,"201051344000469","174011545737251",21.63,12.70,0,298.17,302.68,3.5,1.4,0.000,1342439.8,1342439.8,6934,0,0,0,L,1122011218,1,121.33,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1562495434,638409.00
07/07/2019 06:30,2,0.150,ALERT,213.74,301.17,60.049,1562495404,"201051344000585","174011545737251",21.41,12.70,0,298.17,302.07,3.3,1.3,0.000,1366935.6,1366935.6,6925,0,0,0,L,1122011218,1,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1562495436,638410.00
07/07/2019 06:30,2,0.129,ALERT,214.19,301.77,60.049,1562495404,"201051344000853","174011545737251",20.24,13.00,0,299.07,303.28,2.6,0.6,0.000,1365334.7,1365334.7,6927,0,0,0,L,1122011218,1,122.46,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1562495438,638411.00
07/07/2019 06:30,2,0.129,ALERT,213.96,301.17,60.054,1562495404,"201051344001145","174011545737251",21.41,12.30,0,298.77,302.98,2.9,0.8,0.000,1366555.6,1366555.6,6948,0,0,0,L,1122011218,1,122.68,122.23,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562495440,638412.00
07/07/2019 06:30,2,0.156,ALERT,213.74,300.87,60.054,1562495404,"201051344000438","174011545737251",21.67,12.00,0,298.77,302.37,3.5,1.4,0.000,1360012.0,1360012.0,6928,0,0,0,L,1122011218,1,122.68,122.23,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562495442,638413.00
07/07/2019 06:30,2,0.146,ALERT,213.29,300.87,60.049,1562495404,"201051344001135","174011545737251",22.01,12.30,0,298.77,302.68,3.3,1.3,0.000,1347312.5,1347312.5,6925,0,0,0,L,1122011218,1,122.23,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1562495444,638414.00
07/07/2019 06:30,2,0.145,ALERT,213.51,302.07,60.043,1562495404,"201051344000983","174011545737251",21.31,13.30,0,299.37,303.58,3.1,1.1,0.000,1363435.8,1363435.8,6925,0,0,0,L,1122011218,1,121.78,122.46,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562495446,638415.00
07/07/2019 06:30,2,0.143,ALERT,213.51,300.57,60.059,1562495404,"201051344001203","174011545737251",21.05,12.30,0,298.47,303.88,3.1,1.1,0.000,1355287.2,1355287.2,6938,0,0,0,L,1122011218,1,122.91,121.78,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562495447,638416.00
07/07/2019 06:30,2,0.148,ALERT,213.51,301.17,60.049,1562495404,"201051344001230","174011545737251",19.92,12.00,0,299.07,302.37,3.0,1.0,0.000,1350249.9,1350249.9,6954,0,0,0,L,1122011218,1,122.46,122.01,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562495449,638417.00
07/07/2019 06:30,2,0.141,ALERT,213.06,300.27,60.012,1562495404,"201051344000646","174011545737251",21.53,12.30,0,297.87,301.77,3.1,1.1,0.000,1344129.0,1344129.0,6941,0,0,0,L,1122011218,1,122.46,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1562495451,638418.00
07/07/2019 06:30,2,0.139,ALERT,213.74,301.77,60.054,1562495404,"201051344000867","174011545737251",21.63,13.70,0,298.77,303.28,3.0,1.0,0.000,1340661.8,1340661.8,6929,0,0,0,L,1122011218,1,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1562495453,638419.00
07/07/2019 06:30,2,0.139,ALERT,214.19,301.47,60.049,1562495404,"201051344000633","174011545737251",21.11,12.70,0,297.26,302.37,3.0,1.0,0.000,1337683.9,1337683.9,6939,0,0,0,L,1122011218,1,122.23,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1562495455,638420.00
07/07/2019 06:30,2,0.164,ALERT,213.06,300.57,60.049,1562495404,"201051344000955","174011545737251",21.37,12.30,0,298.47,302.07,3.6,1.5,0.000,1364784.4,1364784.4,6938,0,0,0,L,1122011218,1,121.78,122.23,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562495457,638421.00
07/07/2019 06:30,2,0.145,ALERT,213.74,301.17,60.043,1562495404,"201051344000648","174011545737251",21.41,12.70,0,298.77,302.98,3.2,1.1,0.000,1351662.0,1351662.0,6922,0,0,0,L,1122011218,1,121.55,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1562495458,638422.00
07/07/2019 06:30,2,0.123,ALERT,213.96,301.77,60.049,1562495404,"201051344000645","174011545737251",22.22,13.70,0,299.37,302.98,2.8,0.7,0.000,1357194.5,1357194.5,6924,0,0,0,L,1122011218,1,122.23,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1562495460,638423.00
07/07/2019 06:30,2,0.143,ALERT,213.51,302.07,60.049,1562495404,"201051344000569","174011545737251",21.53,13.30,0,299.67,303.88,3.1,1.1,0.000,1374084.5,1374084.5,6927,0,0,0,L,1122011218,1,121.33,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1562495462,638424.00
07/07/2019 06:30,2,0.199,ALERT,213.74,301.17,60.043,1562495404,"179051228000119","174011545737251",20.77,15.00,0,297.57,302.37,4.2,2.2,0.000,160287.1,160287.1,6988,0,0,0,L,46974696,1,121.78,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562495464,638425.00
07/07/2019 06:45,2,0.229,ACTIVE,213.29,338.14,60.022,1562496304,"201051344000579","174011545737251",24.75,14.00,0,300.87,346.26,5.8,3.6,0.000,1375255.0,1375255.0,6935,0,0,0,L,1122011218,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496305,638426.00
07/07/2019 06:45,2,0.162,ACTIVE,213.29,336.64,60.022,1562496304,"201051344001025","174011545737251",27.91,13.00,0,298.17,345.36,4.6,2.5,0.000,1359806.2,1359806.2,6929,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496306,638427.00
07/07/2019 06:45,2,0.223,ACTIVE,213.51,342.65,60.022,1562496304,"201051344001093","174011545737251",24.35,13.70,0,298.77,343.85,5.5,3.4,0.000,1342090.6,1342090.6,6946,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496307,638428.00
07/07/2019 06:45,2,0.184,ACTIVE,213.29,341.75,60.028,1562496304,"201051344000458","174011545737251",25.27,14.70,0,299.97,342.95,4.8,2.7,0.000,1356333.3,1356333.3,6921,0,0,0,L,1122011218,1,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496308,638429.00
07/07/2019 06:45,2,0.193,ACTIVE,213.51,337.54,60.033,1562496304,"201051344000890","174011545737251",26.74,13.30,0,299.67,345.36,5.3,3.2,0.004,1357252.0,1357252.0,6935,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496309,638430.00
