ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 06:45,2,0.143,ACTIVE,213.06,301.77,60.028,1562496304,"201051344000988","174011545737251",18.03,13.70,0,297.26,303.28,2.6,0.6,0.000,1034171.7,1034171.7,6932,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496310,638431.00
07/07/2019 06:45,2,0.199,ACTIVE,213.96,338.44,60.033,1562496304,"201051344000582","174011545737251",23.97,13.00,0,299.97,345.36,4.9,2.8,0.000,1334733.6,1334733.6,6924,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496311,638432.00
07/07/2019 06:45,2,0.182,ACTIVE,213.29,338.44,60.054,1562496304,"201051344000868","174011545737251",25.60,13.70,0,300.57,348.66,4.7,2.6,0.004,1342697.2,1342697.2,6925,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496312,638433.00
07/07/2019 06:45,2,0.195,ACTIVE,213.74,341.45,60.028,1562496304,"201051344000576","174011545737251",24.01,13.30,0,299.97,342.05,4.8,2.7,0.000,1359254.0,1359254.0,6941,0,0,0,L,1122011218,1,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496313,638434.00
07/07/2019 06:45,2,0.178,ACTIVE,213.29,347.46,60.033,1562496304,"201051344001158","174011545737251",23.84,13.30,0,299.37,348.06,4.3,2.3,0.000,1336548.3,1336548.3,6927,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496314,638435.00
07/07/2019 06:45,2,0.193,ACTIVE,213.74,346.86,60.038,1562496304,"201051344000917","174011545737251",24.01,14.30,0,297.57,347.46,4.7,2.6,0.000,1351739.1,1351739.1,6942,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496315,638436.00
07/07/2019 06:45,2,0.209,ACTIVE,213.51,300.87,60.070,1562496304,"201051344000417","174011545737251",18.73,12.70,0,298.17,302.07,4.0,1.9,0.000,1071575.7,1071575.7,6948,0,0,0,L,1122011218,1,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496316,638437.00
07/07/2019 06:45,2,0.150,ACTIVE,213.96,338.44,60.038,1562496304,"201051344000685","174011545737251",27.27,13.30,0,298.77,346.26,4.2,2.1,0.000,1357905.6,1357905.6,6935,0,0,0,L,1122011218,1,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496317,638438.00
07/07/2019 06:45,2,0.207,ACTIVE,213.74,338.74,60.038,1562496304,"201051344000651","174011545737251",24.01,12.30,0,298.77,348.06,5.0,2.9,0.004,1351941.6,1351941.6,6933,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496318,638439.00
07/07/2019 06:45,2,0.199,ACTIVE,213.06,338.44,60.033,1562496304,"201051344000594","174011545737251",23.68,13.70,0,299.67,347.76,4.8,2.7,0.000,1362396.4,1362396.4,6934,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496319,638440.00
07/07/2019 06:45,2,0.203,ACTIVE,213.51,351.67,60.054,1562496304,"201051344000469","174011545737251",25.52,13.30,0,299.37,352.87,5.3,3.2,0.000,1342440.4,1342440.4,6936,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496320,638441.00
07/07/2019 06:45,2,0.197,ACTIVE,213.74,338.14,60.049,1562496304,"201051344000585","174011545737251",25.98,13.70,0,298.77,346.26,5.2,3.1,0.004,1366936.1,1366936.1,6927,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496320,638442.00
07/07/2019 06:45,2,0.178,ACTIVE,213.74,339.04,60.028,1562496304,"201051344000853","174011545737251",24.93,13.70,0,300.57,347.76,4.5,2.4,0.004,1365335.1,1365335.1,6929,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496321,638443.00
07/07/2019 06:45,2,0.154,ACTIVE,213.74,338.74,60.033,1562496304,"201051344001145","174011545737251",27.35,13.00,0,299.37,346.56,4.3,2.2,0.000,1366555.9,1366555.9,6950,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496322,638444.00
07/07/2019 06:45,2,0.182,ACTIVE,213.51,338.14,60.033,1562496304,"201051344000438","174011545737251",27.67,13.00,0,299.37,345.06,5.1,3.0,0.000,1360012.5,1360012.5,6930,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496323,638445.00
07/07/2019 06:45,2,0.178,ACTIVE,213.29,336.64,60.033,1562496304,"201051344001135","174011545737251",27.65,13.30,0,299.37,344.76,5.0,2.9,0.004,1347313.0,1347313.0,6927,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496324,638446.00
07/07/2019 06:45,2,0.178,ACTIVE,213.29,337.84,60.028,1562496304,"201051344000983","174011545737251",26.38,14.00,0,300.57,347.76,4.8,2.7,0.000,1363436.2,1363436.2,6927,0,0,0,L,1122011218,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496325,638447.00
07/07/2019 06:45,2,0.201,ACTIVE,213.51,337.84,60.017,1562496304,"201051344001203","174011545737251",23.85,13.00,0,298.77,348.36,4.9,2.8,0.000,1355287.7,1355287.7,6940,0,0,0,L,1122011218,1,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496326,638448.00
07/07/2019 06:45,2,0.207,ALERT,213.51,337.24,60.043,1562496304,"201051344001230","174011545737251",22.36,13.00,0,299.37,345.36,4.7,2.6,0.000,1350250.3,1350250.3,6956,0,0,0,L,1122011218,1,122.68,121.55,0002,10,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496328,638449.00
07/07/2019 06:45,2,0.205,ACTIVE,213.06,337.24,60.070,1562496304,"201051344000646","174011545737251",24.87,13.00,0,298.47,345.36,5.2,3.1,0.000,1344129.4,1344129.4,6943,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496329,638450.00
07/07/2019 06:45,2,0.180,ACTIVE,213.51,341.75,60.038,1562496304,"201051344000867","174011545737251",25.60,14.30,0,299.67,342.95,4.7,2.6,0.000,1340662.2,1340662.2,6931,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496330,638451.00
07/07/2019 06:45,2,0.195,ACTIVE,213.74,337.84,60.033,1562496304,"201051344000633","174011545737251",23.38,13.30,0,298.17,341.75,4.7,2.6,0.000,1337684.3,1337684.3,6941,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496331,638452.00
07/07/2019 06:45,2,0.221,ACTIVE,212.83,337.24,60.017,1562496304,"201051344000955","174011545737251",24.63,13.00,0,299.07,347.16,5.5,3.4,0.000,1364784.9,1364784.9,6940,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496332,638453.00
07/07/2019 06:45,2,0.174,ACTIVE,213.29,337.84,60.038,1562496304,"201051344000648","174011545737251",27.31,13.30,0,299.67,345.66,4.8,2.8,0.000,1351662.5,1351662.5,6924,0,0,0,L,1122011218,1,121.33,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496333,638454.00
07/07/2019 06:45,2,0.174,ACTIVE,213.74,338.14,60.043,1562496304,"201051344000645","174011545737251",25.49,14.00,0,299.97,348.06,4.5,2.4,0.004,1357194.9,1357194.9,6926,0,0,0,L,1122011218,1,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496334,638455.00
07/07/2019 06:45,2,0.172,ACTIVE,213.06,337.54,60.038,1562496304,"201051344000569","174011545737251",27.35,14.00,0,300.87,346.26,4.8,2.7,0.004,1374084.9,1374084.9,6929,0,0,0,L,1122011218,1,121.10,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496335,638456.00
07/07/2019 06:45,2,0.225,ACTIVE,213.51,325.82,60.065,1562496304,"179051228000119","174011545737251",27.02,15.30,0,298.17,340.55,6.2,4.0,0.000,160287.8,160287.8,6990,0,0,0,L,46974696,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562496336,638457.00
07/07/2019 07:00,2,0.258,ALERT,212.61,336.34,60.049,1562497204,"201051344000579","174011545737251",27.97,14.30,0,300.27,342.05,7.3,5.1,0.013,1375256.1,1375256.1,6936,0,0,0,L,1122011218,1,120.88,121.78,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497206,638458.00
07/07/2019 07:00,2,0.229,ALERT,212.61,336.34,60.043,1562497204,"201051344001025","174011545737251",27.29,13.70,0,298.77,342.05,6.3,4.2,0.018,1359807.0,1359807.0,6930,0,0,0,L,1122011218,1,121.78,121.55,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497208,638459.00
07/07/2019 07:00,2,0.256,ALERT,212.83,337.54,60.043,1562497204,"201051344001093","174011545737251",27.51,14.70,0,299.07,342.65,7.2,5.0,0.013,1342091.6,1342091.6,6947,0,0,0,L,1122011218,1,122.01,121.33,0002,13,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497210,638460.00
07/07/2019 07:00,2,0.227,ALERT,212.38,336.64,60.043,1562497204,"201051344000458","174011545737251",27.55,15.30,0,299.67,343.25,6.3,4.2,0.013,1356334.2,1356334.2,6922,0,0,0,L,1122011218,1,121.10,122.01,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497211,638461.00
07/07/2019 07:00,2,0.248,ALERT,212.61,335.74,60.043,1562497204,"201051344000890","174011545737251",27.77,14.00,0,299.67,341.15,7.0,4.8,0.018,1357253.0,1357253.0,6936,0,0,0,L,1122011218,1,122.23,120.88,0002,13,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497213,638462.00
07/07/2019 07:00,2,0.197,ALERT,212.38,337.84,60.028,1562497204,"201051344000988","174011545737251",17.99,14.30,0,297.57,351.07,3.6,1.6,0.013,1034171.9,1034171.9,6933,0,0,0,L,1122011218,1,120.88,122.23,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497215,638463.00
07/07/2019 07:00,2,0.232,ALERT,213.06,337.24,60.038,1562497204,"201051344000582","174011545737251",27.47,13.70,0,299.97,341.75,6.5,4.3,0.018,1334734.4,1334734.4,6925,0,0,0,L,1122011218,1,122.23,121.78,0002,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497217,638464.00
07/07/2019 07:00,2,0.227,ALERT,212.61,337.24,60.033,1562497204,"201051344000868","174011545737251",27.45,14.00,0,300.57,341.75,6.3,4.2,0.018,1342698.0,1342698.0,6926,0,0,0,L,1122011218,1,120.88,122.46,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497219,638465.00
07/07/2019 07:00,2,0.234,ALERT,213.06,338.74,60.065,1562497204,"201051344000576","174011545737251",27.21,14.00,0,299.67,343.25,6.5,4.3,0.013,1359254.9,1359254.9,6942,0,0,0,L,1122011218,1,121.33,122.01,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497221,638466.00
07/07/2019 07:00,2,0.215,ALERT,212.38,336.34,60.065,1562497204,"201051344001158","174011545737251",27.12,13.70,0,299.37,348.06,5.9,3.8,0.018,1336549.0,1336549.0,6928,0,0,0,L,1122011218,1,120.88,121.78,0002,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497223,638467.00
07/07/2019 07:00,2,0.230,ALERT,212.83,337.84,60.038,1562497204,"201051344000917","174011545737251",27.31,15.00,0,297.87,347.46,6.4,4.3,0.009,1351740.0,1351740.0,6943,0,0,0,L,1122011218,1,121.78,121.78,0002,12,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497224,638468.00
07/07/2019 07:00,2,0.262,ACTIVE,212.83,336.64,60.012,1562497204,"201051344000417","174011545737251",18.53,13.70,0,299.07,349.86,4.9,2.8,0.004,1071576.3,1071576.3,6949,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497225,638469.00
07/07/2019 07:00,2,0.217,ALERT,212.83,337.54,60.028,1562497204,"201051344000685","174011545737251",27.51,14.00,0,298.77,341.75,6.1,4.0,0.013,1357906.4,1357906.4,6936,0,0,0,L,1122011218,1,122.68,121.33,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497227,638470.00
07/07/2019 07:00,2,0.236,ALERT,212.83,337.24,60.012,1562497204,"201051344000651","174011545737251",27.33,13.30,0,298.77,341.75,6.6,4.4,0.013,1351942.5,1351942.5,6934,0,0,0,L,1122011218,1,122.46,121.33,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497229,638471.00
07/07/2019 07:00,2,0.232,ALERT,212.16,336.94,60.054,1562497204,"201051344000594","174011545737251",27.77,14.30,0,299.67,341.45,6.6,4.4,0.018,1362397.3,1362397.3,6935,0,0,0,L,1122011218,1,121.10,121.55,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497231,638472.00
07/07/2019 07:00,2,0.238,ALERT,212.83,336.94,60.012,1562497204,"201051344000469","174011545737251",27.87,13.70,0,298.77,351.97,6.8,4.6,0.018,1342441.4,1342441.4,6937,0,0,0,L,1122011218,1,120.65,122.46,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497233,638473.00
07/07/2019 07:00,2,0.238,ALERT,212.83,337.54,60.033,1562497204,"201051344000585","174011545737251",28.31,14.30,0,298.77,342.65,6.8,4.7,0.013,1366937.1,1366937.1,6928,0,0,0,L,1122011218,1,121.55,121.78,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497234,638474.00
07/07/2019 07:00,2,0.225,ALERT,213.06,338.14,60.033,1562497204,"201051344000853","174011545737251",26.72,14.00,0,299.37,343.55,6.0,3.9,0.013,1365335.9,1365335.9,6930,0,0,0,L,1122011218,1,121.78,122.23,0002,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497236,638475.00
07/07/2019 07:00,2,0.217,ALERT,213.06,337.54,60.033,1562497204,"201051344001145","174011545737251",27.21,13.70,0,299.67,341.75,6.0,3.9,0.013,1366556.7,1366556.7,6951,0,0,0,L,1122011218,1,122.01,121.55,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497238,638476.00
07/07/2019 07:00,2,0.244,ALERT,212.83,337.24,60.033,1562497204,"201051344000438","174011545737251",27.91,13.70,0,299.37,341.75,6.9,4.7,0.013,1360013.5,1360013.5,6931,0,0,0,L,1122011218,1,122.23,121.55,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497240,638477.00
07/07/2019 07:00,2,0.230,ALERT,212.16,335.74,60.033,1562497204,"201051344001135","174011545737251",28.43,14.00,0,299.07,341.15,6.7,4.5,0.018,1347313.9,1347313.9,6928,0,0,0,L,1122011218,1,121.78,121.10,0002,13,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497242,638478.00
07/07/2019 07:00,2,0.227,ALERT,212.83,336.64,60.038,1562497204,"201051344000983","174011545737251",27.73,14.30,0,299.97,341.45,6.4,4.3,0.013,1363437.1,1363437.1,6928,0,0,0,L,1122011218,1,121.33,122.01,0002,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497243,638479.00
07/07/2019 07:00,2,0.232,ALERT,212.83,336.64,60.033,1562497204,"201051344001203","174011545737251",27.27,14.00,0,298.77,342.95,6.5,4.3,0.013,1355288.6,1355288.6,6941,0,0,0,L,1122011218,1,122.46,121.33,0002,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497245,638480.00
07/07/2019 07:00,2,0.242,ACTIVE,212.83,336.64,60.033,1562497204,"201051344001230","174011545737251",26.04,13.70,0,299.07,340.55,6.4,4.3,0.013,1350251.2,1350251.2,6958,0,0,0,L,1122011218,1,122.23,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497246,638481.00
07/07/2019 07:00,2,0.232,ALERT,212.38,337.24,60.028,1562497204,"201051344000646","174011545737251",27.81,14.00,0,297.87,340.85,6.6,4.4,0.013,1344130.4,1344130.4,6944,0,0,0,L,1122011218,1,122.01,121.33,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497248,638482.00
07/07/2019 07:00,2,0.225,ALERT,212.83,336.34,60.017,1562497204,"201051344000867","174011545737251",27.43,14.70,0,299.07,342.95,6.3,4.2,0.013,1340663.1,1340663.1,6932,0,0,0,L,1122011218,1,121.55,122.01,0002,12,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497250,638483.00
07/07/2019 07:00,2,0.232,ALERT,213.06,339.04,60.028,1562497204,"201051344000633","174011545737251",27.35,14.00,0,296.96,344.45,6.5,4.3,0.013,1337685.2,1337685.2,6942,0,0,0,L,1122011218,1,121.78,122.46,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497252,638484.00
07/07/2019 07:00,2,0.250,ALERT,212.38,336.64,60.028,1562497204,"201051344000955","174011545737251",28.49,14.00,0,299.07,340.25,7.2,5.1,0.009,1364786.0,1364786.0,6941,0,0,0,L,1122011218,1,121.55,121.33,0002,12,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497254,638485.00
07/07/2019 07:00,2,0.238,ALERT,212.83,336.94,60.028,1562497204,"201051344000648","174011545737251",26.86,13.70,0,298.77,342.65,6.5,4.3,0.018,1351663.4,1351663.4,6925,0,0,0,L,1122011218,1,120.88,122.46,0002,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497255,638486.00
07/07/2019 07:00,2,0.209,ALERT,212.83,336.94,60.022,1562497204,"201051344000645","174011545737251",27.81,14.70,0,299.37,342.65,5.9,3.8,0.013,1357195.6,1357195.6,6927,0,0,0,L,1122011218,1,121.55,122.23,0002,12,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497257,638487.00
07/07/2019 07:00,2,0.225,ALERT,212.61,337.24,60.038,1562497204,"201051344000569","174011545737251",28.09,14.70,0,299.67,341.45,6.4,4.3,0.013,1374085.8,1374085.8,6930,0,0,0,L,1122011218,1,120.65,122.23,0002,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497259,638488.00
07/07/2019 07:00,2,0.268,ALERT,212.83,340.55,60.028,1562497204,"179051228000119","174011545737251",28.17,16.00,0,297.57,359.18,7.7,5.5,0.009,160289.0,160289.0,6991,0,0,0,L,46974696,1,121.33,122.68,0000,13,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562497261,638489.00
07/07/2019 07:15,2,0.295,ACTIVE,212.38,337.24,60.054,1562498104,"201051344000579","174011545737251",28.43,15.00,0,327.62,349.86,8.5,6.3,0.027,1375257.5,1375257.5,6938,0,0,0,L,1122011218,1,121.10,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498105,638490.00
07/07/2019 07:15,2,0.266,ACTIVE,212.16,336.04,60.028,1562498104,"201051344001025","174011545737251",28.57,14.00,0,331.83,342.35,7.7,5.5,0.027,1359808.2,1359808.2,6932,0,0,0,L,1122011218,1,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498106,638491.00
07/07/2019 07:15,2,0.293,ACTIVE,212.38,337.84,60.028,1562498104,"201051344001093","174011545737251",28.33,15.00,0,320.41,354.67,8.4,6.2,0.022,1342093.0,1342093.0,6949,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498107,638492.00
07/07/2019 07:15,2,0.256,ACTIVE,212.38,336.64,60.028,1562498104,"201051344000458","174011545737251",28.61,15.50,0,322.21,353.17,7.5,5.3,0.027,1356335.3,1356335.3,6924,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498108,638493.00
07/07/2019 07:15,2,0.289,ACTIVE,212.16,336.34,60.033,1562498104,"201051344000890","174011545737251",28.35,14.70,0,325.22,350.47,8.3,6.1,0.031,1357254.3,1357254.3,6938,0,0,0,L,1122011218,1,122.01,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498109,638494.00
07/07/2019 07:15,2,0.250,ACTIVE,212.38,338.74,60.038,1562498104,"201051344000988","174011545737251",17.89,14.70,0,296.06,341.45,4.5,2.5,0.018,1034172.4,1034172.4,6935,0,0,0,L,1122011218,1,120.88,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498110,638495.00
07/07/2019 07:15,2,0.271,ACTIVE,212.61,337.24,60.049,1562498104,"201051344000582","174011545737251",27.45,14.30,0,331.83,343.25,7.6,5.4,0.027,1334735.7,1334735.7,6927,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498111,638496.00
07/07/2019 07:15,2,0.262,ACTIVE,212.38,337.84,60.033,1562498104,"201051344000868","174011545737251",28.53,14.30,0,319.51,357.38,7.6,5.4,0.022,1342699.2,1342699.2,6928,0,0,0,L,1122011218,1,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498112,638497.00
07/07/2019 07:15,2,0.271,ACTIVE,213.06,339.34,60.033,1562498104,"201051344000576","174011545737251",27.65,14.30,0,315.60,360.99,7.7,5.5,0.022,1359256.1,1359256.1,6944,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498113,638498.00
07/07/2019 07:15,2,0.254,ACTIVE,212.61,337.84,60.065,1562498104,"201051344001158","174011545737251",27.71,14.30,0,324.02,351.67,7.2,5.0,0.027,1336550.1,1336550.1,6930,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498113,638499.00
07/07/2019 07:15,2,0.262,ACTIVE,212.38,337.84,60.028,1562498104,"201051344000917","174011545737251",28.29,15.50,0,321.01,351.37,7.5,5.4,0.031,1351741.2,1351741.2,6945,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498114,638500.00
07/07/2019 07:15,2,0.307,ALERT,212.61,337.24,60.038,1562498104,"201051344000417","174011545737251",18.75,14.00,0,297.26,339.34,5.8,3.7,0.009,1071577.0,1071577.0,6950,0,0,0,L,1122011218,1,121.78,121.33,0002,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498116,638501.00
07/07/2019 07:15,2,0.250,ACTIVE,212.83,338.44,60.022,1562498104,"201051344000685","174011545737251",28.59,14.70,0,319.21,357.68,7.2,5.1,0.027,1357907.5,1357907.5,6938,0,0,0,L,1122011218,1,122.68,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498117,638502.00
07/07/2019 07:15,2,0.277,ACTIVE,212.61,337.84,60.033,1562498104,"201051344000651","174011545737251",27.61,14.00,0,331.23,344.15,7.8,5.6,0.031,1351943.8,1351943.8,6936,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498118,638503.00
07/07/2019 07:15,2,0.270,ACTIVE,212.38,337.54,60.028,1562498104,"201051344000594","174011545737251",28.65,15.00,0,323.11,348.96,7.8,5.6,0.022,1362398.6,1362398.6,6937,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498119,638504.00
07/07/2019 07:15,2,0.275,ACTIVE,212.61,338.44,59.996,1562498104,"201051344000469","174011545737251",28.39,14.00,0,321.61,352.27,8.0,5.8,0.027,1342442.6,1342442.6,6939,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498120,638505.00
07/07/2019 07:15,2,0.283,ACTIVE,212.61,337.84,60.033,1562498104,"201051344000585","174011545737251",28.47,14.70,0,330.93,345.66,8.2,6.0,0.031,1366938.4,1366938.4,6930,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498121,638506.00
07/07/2019 07:15,2,0.270,ACTIVE,213.06,339.04,60.028,1562498104,"201051344000853","174011545737251",27.37,14.70,0,328.22,352.57,7.5,5.3,0.022,1365337.0,1365337.0,6932,0,0,0,L,1122011218,1,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498122,638507.00
07/07/2019 07:15,2,0.250,ACTIVE,212.61,337.54,60.038,1562498104,"201051344001145","174011545737251",28.63,14.30,0,328.22,350.17,7.3,5.1,0.027,1366557.8,1366557.8,6953,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498123,638508.00
07/07/2019 07:15,2,0.281,ACTIVE,212.38,337.54,60.001,1562498104,"201051344000438","174011545737251",28.82,14.30,0,330.63,346.26,8.2,6.0,0.022,1360014.8,1360014.8,6933,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498124,638509.00
07/07/2019 07:15,2,0.277,ACTIVE,212.16,336.34,60.028,1562498104,"201051344001135","174011545737251",28.39,14.70,0,330.93,341.45,8.0,5.8,0.027,1347315.2,1347315.2,6930,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498125,638510.00
07/07/2019 07:15,2,0.262,ACTIVE,212.38,337.54,60.022,1562498104,"201051344000983","174011545737251",28.71,15.00,0,321.91,354.37,7.6,5.4,0.022,1363438.3,1363438.3,6930,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498126,638511.00
07/07/2019 07:15,2,0.264,ACTIVE,212.38,336.94,60.028,1562498104,"201051344001203","174011545737251",28.51,14.30,0,331.83,345.36,7.7,5.5,0.027,1355289.8,1355289.8,6943,0,0,0,L,1122011218,1,122.46,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498127,638512.00
07/07/2019 07:15,2,0.270,ACTIVE,212.38,336.94,60.028,1562498104,"201051344001230","174011545737251",28.09,14.30,0,320.41,349.26,7.7,5.5,0.022,1350252.4,1350252.4,6959,0,0,0,L,1122011218,1,122.01,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498128,638513.00
07/07/2019 07:15,2,0.271,ACTIVE,212.16,337.54,60.022,1562498104,"201051344000646","174011545737251",28.37,14.30,0,328.82,346.56,7.8,5.7,0.027,1344131.6,1344131.6,6946,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498129,638514.00
07/07/2019 07:15,2,0.260,ACTIVE,212.83,337.24,60.033,1562498104,"201051344000867","174011545737251",28.37,15.30,0,316.80,358.58,7.5,5.3,0.027,1340664.2,1340664.2,6934,0,0,0,L,1122011218,1,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498129,638515.00
07/07/2019 07:15,2,0.268,ACTIVE,213.29,339.65,60.028,1562498104,"201051344000633","174011545737251",27.93,14.70,0,313.50,363.09,7.6,5.4,0.027,1337686.4,1337686.4,6944,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498130,638516.00
07/07/2019 07:15,2,0.293,ACTIVE,212.16,336.64,60.028,1562498104,"201051344000955","174011545737251",28.43,14.70,0,325.22,351.07,8.5,6.2,0.027,1364787.4,1364787.4,6943,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498131,638517.00
07/07/2019 07:15,2,0.271,ACTIVE,212.83,337.84,60.028,1562498104,"201051344000648","174011545737251",27.81,14.30,0,328.52,349.26,7.7,5.5,0.027,1351664.6,1351664.6,6927,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498132,638518.00
07/07/2019 07:15,2,0.254,ACTIVE,213.06,338.74,60.028,1562498104,"201051344000645","174011545737251",27.57,15.00,0,327.02,348.36,7.1,4.9,0.022,1357196.7,1357196.7,6929,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498133,638519.00
07/07/2019 07:15,2,0.262,ACTIVE,212.61,337.84,60.006,1562498104,"201051344000569","174011545737251",28.53,15.00,0,329.73,345.66,7.6,5.4,0.022,1374087.0,1374087.0,6932,0,0,0,L,1122011218,1,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498134,638520.00
07/07/2019 07:15,2,0.314,ACTIVE,213.06,341.45,60.028,1562498104,"179051228000119","174011545737251",27.75,16.70,0,295.76,345.66,8.9,6.6,0.022,160290.5,160290.5,6993,0,0,0,L,46974696,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562498135,638521.00
07/07/2019 07:30,2,0.354,ACTIVE,211.70,337.24,60.001,1562499004,"201051344000579","174011545737251",28.41,15.50,0,332.43,342.35,10.2,8.0,0.044,1375259.3,1375259.3,6939,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499006,638522.00
07/07/2019 07:30,2,0.332,ACTIVE,211.48,336.04,60.049,1562499004,"201051344001025","174011545737251",27.85,14.70,0,330.93,341.75,9.4,7.2,0.040,1359809.8,1359809.8,6933,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499007,638523.00
07/07/2019 07:30,2,0.344,ACTIVE,211.70,337.84,60.006,1562499004,"201051344001093","174011545737251",28.59,15.50,0,331.83,342.95,10.0,7.7,0.035,1342094.8,1342094.8,6950,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499008,638524.00
07/07/2019 07:30,2,0.330,ACTIVE,211.70,336.64,60.043,1562499004,"201051344000458","174011545737251",27.61,16.00,0,332.13,342.05,9.2,7.0,0.040,1356336.8,1356336.8,6925,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499009,638525.00
07/07/2019 07:30,2,0.342,ACTIVE,211.48,336.34,60.006,1562499004,"201051344000890","174011545737251",28.96,15.30,0,330.63,342.05,10.0,7.8,0.044,1357256.1,1357256.1,6939,0,0,0,L,1122011218,1,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499009,638526.00
07/07/2019 07:30,2,0.318,ACTIVE,211.48,338.14,59.996,1562499004,"201051344000988","174011545737251",17.97,15.30,0,325.22,349.56,5.8,3.7,0.031,1034173.2,1034173.2,6936,0,0,0,L,1122011218,1,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499010,638527.00
07/07/2019 07:30,2,0.326,ACTIVE,212.16,337.84,60.006,1562499004,"201051344000582","174011545737251",27.95,15.00,0,331.83,342.05,9.3,7.0,0.044,1334737.2,1334737.2,6928,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499011,638528.00
07/07/2019 07:30,2,0.334,ACTIVE,211.70,336.64,60.022,1562499004,"201051344000868","174011545737251",27.31,15.00,0,332.73,342.35,9.2,7.0,0.040,1342700.7,1342700.7,6929,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499012,638529.00
07/07/2019 07:30,2,0.309,ACTIVE,212.38,338.74,59.990,1562499004,"201051344000576","174011545737251",28.94,15.00,0,332.43,344.15,9.1,6.9,0.035,1359257.6,1359257.6,6945,0,0,0,L,1122011218,1,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499013,638530.00
07/07/2019 07:30,2,0.311,ACTIVE,211.93,337.84,60.012,1562499004,"201051344001158","174011545737251",27.91,15.00,0,332.43,343.55,8.8,6.6,0.044,1336551.5,1336551.5,6931,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499014,638531.00
07/07/2019 07:30,2,0.311,ACTIVE,211.93,337.54,60.001,1562499004,"201051344000917","174011545737251",28.82,15.80,0,330.63,342.65,9.1,6.9,0.044,1351742.7,1351742.7,6946,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499015,638532.00
07/07/2019 07:30,2,0.396,ACTIVE,211.93,336.94,60.043,1562499004,"201051344000417","174011545737251",17.87,14.70,0,323.41,351.07,7.2,5.0,0.022,1071578.1,1071578.1,6952,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499016,638533.00
07/07/2019 07:30,2,0.312,ACTIVE,211.93,337.54,60.033,1562499004,"201051344000685","174011545737251",27.97,15.30,0,331.83,343.25,8.9,6.7,0.044,1357908.9,1357908.9,6939,0,0,0,L,1122011218,1,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499017,638534.00
07/07/2019 07:30,2,0.334,ACTIVE,211.70,337.54,60.012,1562499004,"201051344000651","174011545737251",27.77,14.30,0,332.13,342.65,9.4,7.2,0.044,1351945.4,1351945.4,6937,0,0,0,L,1122011218,1,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499018,638535.00
07/07/2019 07:30,2,0.330,ACTIVE,211.70,337.24,60.001,1562499004,"201051344000594","174011545737251",27.67,15.50,0,330.63,342.35,9.3,7.0,0.044,1362400.1,1362400.1,6938,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499019,638536.00
07/07/2019 07:30,2,0.328,ACTIVE,211.93,337.54,59.980,1562499004,"201051344000469","174011545737251",28.55,14.70,0,330.93,343.25,9.6,7.3,0.040,1342444.3,1342444.3,6940,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499020,638537.00
07/07/2019 07:30,2,0.352,ACTIVE,212.16,337.54,60.017,1562499004,"201051344000585","174011545737251",27.75,15.30,0,331.53,342.65,9.9,7.6,0.040,1366940.0,1366940.0,6931,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499021,638538.00
07/07/2019 07:30,2,0.316,ACTIVE,212.38,339.04,60.006,1562499004,"201051344000853","174011545737251",28.47,15.30,0,333.33,343.85,9.2,6.9,0.044,1365338.5,1365338.5,6933,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499022,638539.00
07/07/2019 07:30,2,0.318,ACTIVE,212.16,337.84,60.012,1562499004,"201051344001145","174011545737251",27.95,14.70,0,332.43,342.95,9.0,6.8,0.040,1366559.2,1366559.2,6954,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499023,638540.00
07/07/2019 07:30,2,0.334,ACTIVE,211.93,336.94,60.054,1562499004,"201051344000438","174011545737251",28.98,15.00,0,332.13,341.75,9.8,7.6,0.040,1360016.5,1360016.5,6934,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499024,638541.00
07/07/2019 07:30,2,0.336,ACTIVE,211.70,336.04,60.028,1562499004,"201051344001135","174011545737251",28.88,15.00,0,330.93,340.85,9.8,7.6,0.044,1347316.8,1347316.8,6931,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499025,638542.00
07/07/2019 07:30,2,0.320,ACTIVE,211.93,336.64,60.017,1562499004,"201051344000983","174011545737251",28.71,15.50,0,332.13,342.65,9.3,7.1,0.040,1363439.8,1363439.8,6931,0,0,0,L,1122011218,1,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499026,638543.00
07/07/2019 07:30,2,0.318,ACTIVE,211.93,336.94,60.017,1562499004,"201051344001203","174011545737251",28.86,15.00,0,332.13,343.25,9.3,7.1,0.040,1355291.3,1355291.3,6944,0,0,0,L,1122011218,1,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499026,638544.00
07/07/2019 07:30,2,0.322,ACTIVE,211.70,336.34,60.012,1562499004,"201051344001230","174011545737251",28.41,15.00,0,330.03,341.75,9.3,7.0,0.035,1350253.9,1350253.9,6960,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499027,638545.00
07/07/2019 07:30,2,0.328,ACTIVE,211.25,336.94,60.017,1562499004,"201051344000646","174011545737251",28.61,15.00,0,330.63,342.35,9.6,7.3,0.044,1344133.2,1344133.2,6947,0,0,0,L,1122011218,1,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499028,638546.00
07/07/2019 07:30,2,0.324,ACTIVE,212.16,336.64,60.033,1562499004,"201051344000867","174011545737251",28.13,15.80,0,331.83,342.95,9.2,7.0,0.035,1340665.8,1340665.8,6935,0,0,0,L,1122011218,1,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499029,638547.00
07/07/2019 07:30,2,0.322,ACTIVE,212.61,339.95,60.012,1562499004,"201051344000633","174011545737251",28.59,15.00,0,331.83,345.36,9.3,7.1,0.040,1337687.9,1337687.9,6945,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499030,638548.00
07/07/2019 07:30,2,0.346,ACTIVE,211.48,336.94,60.006,1562499004,"201051344000955","174011545737251",28.78,15.30,0,330.93,341.75,10.1,7.8,0.044,1364789.1,1364789.1,6944,0,0,0,L,1122011218,1,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499031,638549.00
07/07/2019 07:30,2,0.330,ACTIVE,211.93,337.54,60.006,1562499004,"201051344000648","174011545737251",27.79,14.70,0,333.33,343.25,9.3,7.0,0.044,1351666.2,1351666.2,6928,0,0,0,L,1122011218,1,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499032,638550.00
07/07/2019 07:30,2,0.311,ACTIVE,212.38,338.14,60.012,1562499004,"201051344000645","174011545737251",27.81,15.50,0,333.03,343.55,8.8,6.5,0.044,1357198.1,1357198.1,6930,0,0,0,L,1122011218,1,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499033,638551.00
07/07/2019 07:30,2,0.328,ACTIVE,211.93,337.54,60.012,1562499004,"201051344000569","174011545737251",27.67,15.50,0,331.83,342.65,9.2,7.0,0.044,1374088.5,1374088.5,6933,0,0,0,L,1122011218,1,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499034,638552.00
07/07/2019 07:30,2,0.373,ACTIVE,212.16,340.85,60.022,1562499004,"179051228000119","174011545737251",28.23,17.30,0,333.93,347.46,10.7,8.4,0.040,160292.4,160292.4,6994,0,0,0,L,46974696,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499035,638553.00
07/07/2019 07:45,2,0.426,ACTIVE,211.48,336.94,60.012,1562499904,"201051344000579","174011545737251",28.67,15.80,0,330.63,342.65,12.4,10.1,0.062,1375261.5,1375261.5,6940,0,0,0,L,1122011218,1,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499905,638554.00
07/07/2019 07:45,2,0.406,ACTIVE,211.48,336.64,59.980,1562499904,"201051344001025","174011545737251",28.43,15.30,0,330.93,342.95,11.7,9.4,0.066,1359811.8,1359811.8,6934,0,0,0,L,1122011218,1,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499906,638555.00
07/07/2019 07:45,2,0.422,ACTIVE,211.70,337.84,60.022,1562499904,"201051344001093","174011545737251",28.15,16.00,0,330.93,342.35,12.1,9.7,0.062,1342096.9,1342096.9,6951,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499907,638556.00
07/07/2019 07:45,2,0.391,ACTIVE,211.48,336.94,60.017,1562499904,"201051344000458","174011545737251",28.69,16.30,0,331.53,343.25,11.4,9.1,0.062,1356338.8,1356338.8,6926,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499908,638557.00
07/07/2019 07:45,2,0.418,ACTIVE,211.48,336.34,60.033,1562499904,"201051344000890","174011545737251",29.14,15.80,0,330.63,342.65,12.4,10.0,0.066,1357258.3,1357258.3,6940,0,0,0,L,1122011218,1,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499909,638558.00
07/07/2019 07:45,2,0.373,ACTIVE,211.48,337.54,60.017,1562499904,"201051344000988","174011545737251",18.73,15.50,0,329.73,343.55,7.1,4.9,0.044,1034174.2,1034174.2,6937,0,0,0,L,1122011218,1,120.42,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499910,638559.00
07/07/2019 07:45,2,0.402,ACTIVE,212.16,338.14,60.022,1562499904,"201051344000582","174011545737251",28.15,15.30,0,331.83,342.65,11.5,9.2,0.066,1334739.2,1334739.2,6929,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499911,638560.00
07/07/2019 07:45,2,0.408,ACTIVE,211.48,337.24,60.028,1562499904,"201051344000868","174011545737251",27.75,15.30,0,331.53,342.65,11.5,9.1,0.057,1342702.7,1342702.7,6930,0,0,0,L,1122011218,1,120.65,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499912,638561.00
07/07/2019 07:45,2,0.396,ACTIVE,211.93,339.04,60.028,1562499904,"201051344000576","174011545737251",27.95,15.30,0,332.73,343.85,11.3,8.9,0.062,1359259.6,1359259.6,6946,0,0,0,L,1122011218,1,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499913,638562.00
07/07/2019 07:45,2,0.389,ACTIVE,211.70,337.84,60.022,1562499904,"201051344001158","174011545737251",28.13,15.30,0,330.63,343.55,11.1,8.8,0.066,1336553.4,1336553.4,6932,0,0,0,L,1122011218,1,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499914,638563.00
07/07/2019 07:45,2,0.393,ACTIVE,211.70,338.44,60.017,1562499904,"201051344000917","174011545737251",28.33,16.30,0,330.03,343.55,11.3,9.0,0.057,1351744.6,1351744.6,6947,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499915,638564.00
07/07/2019 07:45,2,0.438,ACTIVE,211.93,336.64,60.017,1562499904,"201051344000417","174011545737251",18.55,15.30,0,331.83,342.35,8.2,6.0,0.040,1071579.5,1071579.5,6953,0,0,0,L,1122011218,1,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499916,638565.00
07/07/2019 07:45,2,0.393,ACTIVE,211.93,338.44,60.038,1562499904,"201051344000685","174011545737251",27.89,15.50,0,332.13,344.15,11.2,8.8,0.071,1357910.8,1357910.8,6940,0,0,0,L,1122011218,1,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499916,638566.00
07/07/2019 07:45,2,0.400,ACTIVE,211.93,337.84,60.028,1562499904,"201051344000651","174011545737251",28.67,15.00,0,331.23,343.25,11.7,9.3,0.062,1351947.4,1351947.4,6938,0,0,0,L,1122011218,1,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499917,638567.00
07/07/2019 07:45,2,0.406,ACTIVE,211.25,337.54,59.996,1562499904,"201051344000594","174011545737251",27.89,15.80,0,329.73,342.65,11.5,9.2,0.066,1362402.1,1362402.1,6939,0,0,0,L,1122011218,1,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499918,638568.00
07/07/2019 07:45,2,0.418,ACTIVE,211.70,337.54,60.022,1562499904,"201051344000469","174011545737251",27.71,15.00,0,330.33,343.85,11.8,9.4,0.062,1342446.3,1342446.3,6941,0,0,0,L,1122011218,1,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499919,638569.00
07/07/2019 07:45,2,0.432,ACTIVE,211.93,338.44,60.028,1562499904,"201051344000585","174011545737251",28.01,15.80,0,331.23,343.85,12.3,9.9,0.062,1366942.2,1366942.2,6932,0,0,0,L,1122011218,1,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499920,638570.00
07/07/2019 07:45,2,0.385,ACTIVE,212.16,338.74,60.033,1562499904,"201051344000853","174011545737251",28.78,15.50,0,333.33,344.76,11.3,8.9,0.066,1365340.5,1365340.5,6934,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499921,638571.00
07/07/2019 07:45,2,0.396,ACTIVE,211.93,338.14,60.028,1562499904,"201051344001145","174011545737251",27.89,15.30,0,331.83,343.85,11.2,8.9,0.066,1366561.1,1366561.1,6955,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499922,638572.00
07/07/2019 07:45,2,0.428,ACTIVE,211.70,338.14,60.028,1562499904,"201051344000438","174011545737251",27.63,15.30,0,331.23,343.55,12.0,9.7,0.066,1360018.6,1360018.6,6935,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499923,638573.00
