ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 07:45,2,0.412,ACTIVE,211.48,336.64,60.017,1562499904,"201051344001135","174011545737251",28.77,15.50,0,330.63,342.35,12.1,9.7,0.062,1347318.9,1347318.9,6932,0,0,0,L,1122011218,1,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499924,638574.00
07/07/2019 07:45,2,0.387,ACTIVE,211.25,336.94,60.022,1562499904,"201051344000983","174011545737251",29.34,15.50,0,330.63,342.95,11.5,9.1,0.066,1363441.8,1363441.8,6932,0,0,0,L,1122011218,1,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499925,638575.00
07/07/2019 07:45,2,0.408,ACTIVE,211.70,336.94,60.022,1562499904,"201051344001203","174011545737251",27.83,15.50,0,333.03,343.55,11.5,9.2,0.062,1355293.3,1355293.3,6945,0,0,0,L,1122011218,1,121.78,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499926,638576.00
07/07/2019 07:45,2,0.389,ACTIVE,211.48,336.64,60.028,1562499904,"201051344001230","174011545737251",28.80,15.30,0,330.03,342.35,11.4,9.1,0.057,1350255.9,1350255.9,6961,0,0,0,L,1122011218,1,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499927,638577.00
07/07/2019 07:45,2,0.414,ACTIVE,211.25,337.54,60.012,1562499904,"201051344000646","174011545737251",28.31,15.50,0,329.43,342.65,11.9,9.6,0.066,1344135.2,1344135.2,6948,0,0,0,L,1122011218,1,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499928,638578.00
07/07/2019 07:45,2,0.395,ACTIVE,211.70,336.94,60.033,1562499904,"201051344000867","174011545737251",28.63,16.00,0,331.23,343.55,11.5,9.2,0.062,1340667.7,1340667.7,6936,0,0,0,L,1122011218,1,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499929,638579.00
07/07/2019 07:45,2,0.406,ACTIVE,211.93,339.04,60.028,1562499904,"201051344000633","174011545737251",27.51,15.50,0,332.73,344.76,11.3,9.0,0.066,1337689.9,1337689.9,6946,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499930,638580.00
07/07/2019 07:45,2,0.432,ACTIVE,211.03,336.64,60.028,1562499904,"201051344000955","174011545737251",28.45,15.80,0,330.03,342.35,12.4,10.1,0.066,1364791.3,1364791.3,6945,0,0,0,L,1122011218,1,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499931,638581.00
07/07/2019 07:45,2,0.402,ACTIVE,211.70,337.54,60.070,1562499904,"201051344000648","174011545737251",27.97,15.00,0,332.43,343.55,11.4,9.1,0.057,1351668.2,1351668.2,6929,0,0,0,L,1122011218,1,120.42,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499931,638582.00
07/07/2019 07:45,2,0.387,ACTIVE,211.93,337.84,60.065,1562499904,"201051344000645","174011545737251",28.25,15.80,0,331.83,343.55,11.1,8.8,0.062,1357200.0,1357200.0,6931,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499932,638583.00
07/07/2019 07:45,2,0.395,ACTIVE,211.48,337.24,60.022,1562499904,"201051344000569","174011545737251",29.02,15.80,0,331.83,342.65,11.6,9.3,0.062,1374090.5,1374090.5,6934,0,0,0,L,1122011218,1,120.20,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499933,638584.00
07/07/2019 07:45,2,0.443,ACTIVE,211.70,340.25,60.028,1562499904,"179051228000119","174011545737251",28.69,17.50,0,332.43,347.76,12.9,10.5,0.062,160294.7,160294.7,6995,0,0,0,L,46974696,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562499934,638585.00
07/07/2019 08:00,2,0.516,ACTIVE,212.61,339.65,60.012,1562500804,"201051344000579","174011545737251",29.00,16.30,0,330.63,345.96,15.2,12.7,0.088,1375264.3,1375264.3,6941,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500805,638586.00
07/07/2019 08:00,2,0.488,ACTIVE,212.38,339.04,60.012,1562500804,"201051344001025","174011545737251",29.46,15.80,0,330.33,345.96,14.6,12.2,0.093,1359814.5,1359814.5,6935,0,0,0,L,1122011218,1,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500807,638587.00
07/07/2019 08:00,2,0.498,ACTIVE,212.61,340.25,59.975,1562500804,"201051344001093","174011545737251",29.32,16.70,0,330.63,345.66,14.8,12.4,0.080,1342099.7,1342099.7,6952,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500807,638588.00
07/07/2019 08:00,2,0.482,ACTIVE,212.61,339.34,60.012,1562500804,"201051344000458","174011545737251",28.75,16.70,0,330.63,345.66,14.0,11.6,0.084,1356341.4,1356341.4,6927,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500808,638589.00
07/07/2019 08:00,2,0.506,ACTIVE,212.38,339.34,60.028,1562500804,"201051344000890","174011545737251",29.14,16.30,0,330.33,345.36,14.9,12.5,0.093,1357261.1,1357261.1,6941,0,0,0,L,1122011218,1,122.01,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500809,638590.00
07/07/2019 08:00,2,0.475,ACTIVE,212.38,340.25,60.043,1562500804,"201051344000988","174011545737251",18.33,15.80,0,329.43,344.76,8.8,6.6,0.057,1034175.6,1034175.6,6938,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500810,638591.00
07/07/2019 08:00,2,0.480,ACTIVE,212.83,340.25,60.006,1562500804,"201051344000582","174011545737251",28.84,15.80,0,330.93,346.26,14.0,11.6,0.084,1334741.8,1334741.8,6930,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500811,638592.00
07/07/2019 08:00,2,0.484,ACTIVE,212.38,339.65,60.001,1562500804,"201051344000868","174011545737251",29.00,15.80,0,330.03,345.36,14.2,11.8,0.084,1342705.3,1342705.3,6931,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500812,638593.00
07/07/2019 08:00,2,0.482,ACTIVE,212.83,340.85,60.012,1562500804,"201051344000576","174011545737251",28.77,15.80,0,331.53,346.26,14.1,11.7,0.084,1359262.2,1359262.2,6947,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500813,638594.00
07/07/2019 08:00,2,0.477,ACTIVE,212.61,339.65,59.990,1562500804,"201051344001158","174011545737251",28.47,15.80,0,330.63,345.96,13.8,11.3,0.088,1336555.9,1336555.9,6933,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500814,638595.00
07/07/2019 08:00,2,0.486,ACTIVE,212.61,340.85,60.001,1562500804,"201051344000917","174011545737251",28.77,17.00,0,330.63,346.26,14.2,11.8,0.084,1351747.2,1351747.2,6948,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500815,638596.00
07/07/2019 08:00,2,0.512,ACTIVE,212.61,338.74,60.006,1562500804,"201051344000417","174011545737251",19.10,15.80,0,330.33,343.25,9.9,7.6,0.057,1071581.2,1071581.2,6954,0,0,0,L,1122011218,1,121.78,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500816,638597.00
07/07/2019 08:00,2,0.475,ACTIVE,212.83,340.55,60.001,1562500804,"201051344000685","174011545737251",28.80,16.00,0,330.93,345.96,13.8,11.4,0.093,1357913.4,1357913.4,6941,0,0,0,L,1122011218,1,122.68,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500817,638598.00
07/07/2019 08:00,2,0.494,ACTIVE,212.61,340.85,59.996,1562500804,"201051344000651","174011545737251",28.94,15.50,0,331.53,346.26,14.5,12.1,0.084,1351950.1,1351950.1,6939,0,0,0,L,1122011218,1,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500818,638599.00
07/07/2019 08:00,2,0.473,ACTIVE,212.16,338.74,59.964,1562500804,"201051344000594","174011545737251",29.72,16.30,0,329.13,345.36,14.3,11.8,0.093,1362404.8,1362404.8,6940,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500819,638600.00
07/07/2019 08:00,2,0.486,ACTIVE,212.61,339.34,59.985,1562500804,"201051344000469","174011545737251",29.20,15.50,0,329.43,345.66,14.4,12.0,0.084,1342449.0,1342449.0,6942,0,0,0,L,1122011218,1,120.65,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500820,638601.00
07/07/2019 08:00,2,0.518,ACTIVE,212.61,340.85,59.996,1562500804,"201051344000585","174011545737251",28.53,16.30,0,330.03,346.56,15.0,12.6,0.084,1366945.0,1366945.0,6933,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500821,638602.00
07/07/2019 08:00,2,0.482,ACTIVE,213.06,341.45,59.990,1562500804,"201051344000853","174011545737251",28.59,16.00,0,331.83,347.16,14.0,11.6,0.088,1365343.0,1365343.0,6935,0,0,0,L,1122011218,1,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500822,638603.00
07/07/2019 08:00,2,0.471,ACTIVE,212.61,339.95,60.012,1562500804,"201051344001145","174011545737251",29.26,16.00,0,331.23,346.56,13.9,11.5,0.088,1366563.7,1366563.7,6956,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500823,638604.00
07/07/2019 08:00,2,0.506,ACTIVE,212.61,339.95,59.996,1562500804,"201051344000438","174011545737251",28.94,16.00,0,331.23,345.96,14.9,12.4,0.084,1360021.4,1360021.4,6936,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500824,638605.00
07/07/2019 08:00,2,0.510,ACTIVE,212.16,339.65,59.996,1562500804,"201051344001135","174011545737251",28.82,16.00,0,329.73,345.06,14.8,12.4,0.080,1347321.7,1347321.7,6933,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500824,638606.00
07/07/2019 08:00,2,0.494,ACTIVE,212.38,339.34,59.996,1562500804,"201051344000983","174011545737251",28.37,16.00,0,330.63,345.36,14.2,11.8,0.088,1363444.5,1363444.5,6933,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500825,638607.00
07/07/2019 08:00,2,0.494,ACTIVE,212.61,339.04,60.001,1562500804,"201051344001203","174011545737251",28.78,16.00,0,330.93,347.16,14.4,12.0,0.088,1355296.0,1355296.0,6946,0,0,0,L,1122011218,1,122.46,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500826,638608.00
07/07/2019 08:00,2,0.494,ACTIVE,212.16,339.04,60.001,1562500804,"201051344001230","174011545737251",28.25,16.00,0,329.73,344.76,14.2,11.8,0.084,1350258.5,1350258.5,6962,0,0,0,L,1122011218,1,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500827,638609.00
07/07/2019 08:00,2,0.502,ACTIVE,212.16,339.34,60.006,1562500804,"201051344000646","174011545737251",28.73,16.30,0,329.73,345.36,14.6,12.2,0.093,1344138.0,1344138.0,6949,0,0,0,L,1122011218,1,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500828,638610.00
07/07/2019 08:00,2,0.484,ACTIVE,212.61,338.74,60.006,1562500804,"201051344000867","174011545737251",28.73,16.70,0,330.63,345.06,14.1,11.7,0.084,1340670.3,1340670.3,6937,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500829,638611.00
07/07/2019 08:00,2,0.475,ACTIVE,213.06,341.45,60.033,1562500804,"201051344000633","174011545737251",29.58,16.00,0,330.33,347.76,14.2,11.8,0.084,1337692.5,1337692.5,6947,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500830,638612.00
07/07/2019 08:00,2,0.541,ACTIVE,212.16,339.34,60.006,1562500804,"201051344000955","174011545737251",26.28,16.30,0,329.13,345.36,14.5,12.0,0.084,1364794.2,1364794.2,6946,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500831,638613.00
07/07/2019 08:00,2,0.488,ACTIVE,212.61,339.95,60.006,1562500804,"201051344000648","174011545737251",28.61,15.50,0,330.93,345.66,14.2,11.7,0.084,1351670.8,1351670.8,6930,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500832,638614.00
07/07/2019 08:00,2,0.475,ACTIVE,212.83,340.55,59.980,1562500804,"201051344000645","174011545737251",28.71,16.30,0,331.23,346.26,13.8,11.4,0.080,1357202.5,1357202.5,6932,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500833,638615.00
07/07/2019 08:00,2,0.496,ACTIVE,212.38,339.95,59.996,1562500804,"201051344000569","174011545737251",28.23,16.30,0,330.63,345.96,14.2,11.8,0.084,1374093.1,1374093.1,6935,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500834,638616.00
07/07/2019 08:00,2,0.545,ACTIVE,212.61,342.65,60.006,1562500804,"179051228000119","174011545737251",28.11,18.00,0,331.53,348.96,15.5,13.1,0.080,160297.6,160297.6,6996,0,0,0,L,46974696,1,121.10,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562500835,638617.00
07/07/2019 08:15,2,0.602,ACTIVE,212.16,338.44,59.985,1562501704,"201051344000579","174011545737251",28.69,17.00,0,332.73,347.16,17.5,15.0,0.115,1375267.8,1375267.8,6942,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501706,638618.00
07/07/2019 08:15,2,0.566,ACTIVE,211.93,339.34,60.017,1562501704,"201051344001025","174011545737251",29.80,16.30,0,332.43,347.46,17.1,14.6,0.110,1359817.8,1359817.8,6936,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501707,638619.00
07/07/2019 08:15,2,0.588,ACTIVE,212.16,340.55,60.033,1562501704,"201051344001093","174011545737251",29.04,17.00,0,332.73,347.46,17.3,14.8,0.102,1342103.0,1342103.0,6953,0,0,0,L,1122011218,1,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501708,638620.00
07/07/2019 08:15,2,0.547,ACTIVE,212.16,339.65,60.022,1562501704,"201051344000458","174011545737251",29.52,17.30,0,333.03,347.16,16.4,13.9,0.110,1356344.6,1356344.6,6928,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501709,638621.00
07/07/2019 08:15,2,0.594,ACTIVE,211.70,339.34,60.017,1562501704,"201051344000890","174011545737251",29.14,17.00,0,331.83,347.16,17.6,15.0,0.110,1357264.5,1357264.5,6942,0,0,0,L,1122011218,1,121.78,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501710,638622.00
07/07/2019 08:15,2,0.561,ACTIVE,211.93,340.25,60.022,1562501704,"201051344000988","174011545737251",18.53,16.30,0,331.83,346.56,10.6,8.3,0.075,1034177.4,1034177.4,6939,0,0,0,L,1122011218,1,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501711,638623.00
07/07/2019 08:15,2,0.562,ACTIVE,212.38,340.55,60.022,1562501704,"201051344000582","174011545737251",29.04,16.30,0,333.33,348.06,16.6,14.1,0.110,1334745.0,1334745.0,6931,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501712,638624.00
07/07/2019 08:15,2,0.576,ACTIVE,212.16,339.34,60.022,1562501704,"201051344000868","174011545737251",28.75,15.80,0,332.13,347.16,16.8,14.3,0.110,1342708.6,1342708.6,6932,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501713,638625.00
07/07/2019 08:15,2,0.551,ACTIVE,212.83,341.15,60.028,1562501704,"201051344000576","174011545737251",29.40,16.00,0,333.03,348.66,16.4,13.9,0.106,1359265.3,1359265.3,6948,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501713,638626.00
07/07/2019 08:15,2,0.557,ACTIVE,212.38,340.25,60.028,1562501704,"201051344001158","174011545737251",28.78,16.00,0,332.13,348.06,16.2,13.8,0.115,1336559.0,1336559.0,6934,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501714,638627.00
07/07/2019 08:15,2,0.562,ACTIVE,212.38,340.55,60.022,1562501704,"201051344000917","174011545737251",29.12,17.50,0,331.23,348.36,16.6,14.1,0.106,1351750.4,1351750.4,6949,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501715,638628.00
07/07/2019 08:15,2,0.600,ACTIVE,212.16,339.04,60.017,1562501704,"201051344000417","174011545737251",18.98,16.30,0,332.13,345.66,11.6,9.2,0.071,1071583.3,1071583.3,6955,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501716,638629.00
07/07/2019 08:15,2,0.555,ACTIVE,212.38,340.55,60.028,1562501704,"201051344000685","174011545737251",28.98,16.70,0,332.73,348.36,16.3,13.8,0.119,1357916.5,1357916.5,6942,0,0,0,L,1122011218,1,122.46,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501717,638630.00
07/07/2019 08:15,2,0.570,ACTIVE,212.38,340.55,60.017,1562501704,"201051344000651","174011545737251",29.24,16.00,0,333.03,347.76,16.9,14.4,0.110,1351953.4,1351953.4,6940,0,0,0,L,1122011218,1,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501718,638631.00
07/07/2019 08:15,2,0.570,ACTIVE,211.93,339.95,60.022,1562501704,"201051344000594","174011545737251",29.04,17.00,0,330.63,347.16,16.8,14.3,0.115,1362408.0,1362408.0,6941,0,0,0,L,1122011218,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501719,638632.00
07/07/2019 08:15,2,0.574,ACTIVE,212.16,340.25,59.985,1562501704,"201051344000469","174011545737251",28.94,15.80,0,331.53,347.16,16.9,14.4,0.115,1342452.2,1342452.2,6943,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501720,638633.00
07/07/2019 08:15,2,0.602,ACTIVE,212.38,341.15,60.028,1562501704,"201051344000585","174011545737251",28.98,17.30,0,331.83,348.06,17.7,15.1,0.124,1366948.5,1366948.5,6934,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501721,638634.00
07/07/2019 08:15,2,0.549,ACTIVE,212.83,341.15,60.033,1562501704,"201051344000853","174011545737251",29.58,16.30,0,333.03,348.36,16.5,14.0,0.106,1365346.2,1365346.2,6936,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501722,638635.00
07/07/2019 08:15,2,0.553,ACTIVE,212.16,340.55,60.065,1562501704,"201051344001145","174011545737251",29.36,16.30,0,333.33,348.66,16.5,14.0,0.106,1366566.8,1366566.8,6957,0,0,0,L,1122011218,1,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501723,638636.00
07/07/2019 08:15,2,0.584,ACTIVE,212.16,340.55,60.033,1562501704,"201051344000438","174011545737251",29.36,16.70,0,333.33,348.06,17.4,14.9,0.110,1360024.8,1360024.8,6937,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501724,638637.00
07/07/2019 08:15,2,0.586,ACTIVE,211.93,339.34,60.022,1562501704,"201051344001135","174011545737251",29.32,16.70,0,332.43,347.46,17.5,14.9,0.110,1347325.1,1347325.1,6934,0,0,0,L,1122011218,1,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501725,638638.00
07/07/2019 08:15,2,0.559,ACTIVE,212.38,339.95,60.033,1562501704,"201051344000983","174011545737251",29.50,16.70,0,332.13,346.86,16.8,14.2,0.110,1363447.7,1363447.7,6934,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501726,638639.00
07/07/2019 08:15,2,0.576,ACTIVE,212.16,339.95,60.033,1562501704,"201051344001203","174011545737251",28.94,16.70,0,332.13,348.36,16.9,14.4,0.115,1355299.3,1355299.3,6947,0,0,0,L,1122011218,1,122.23,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501727,638640.00
07/07/2019 08:15,2,0.564,ACTIVE,211.93,339.95,60.028,1562501704,"201051344001230","174011545737251",29.14,16.70,0,330.93,346.86,16.7,14.2,0.110,1350261.7,1350261.7,6963,0,0,0,L,1122011218,1,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501728,638641.00
07/07/2019 08:15,2,0.580,ACTIVE,211.70,339.65,60.065,1562501704,"201051344000646","174011545737251",29.02,17.00,0,331.83,347.46,17.1,14.6,0.110,1344141.3,1344141.3,6950,0,0,0,L,1122011218,1,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501729,638642.00
07/07/2019 08:15,2,0.568,ACTIVE,212.38,339.34,60.028,1562501704,"201051344000867","174011545737251",29.00,17.00,0,331.53,346.86,16.8,14.2,0.110,1340673.5,1340673.5,6938,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501729,638643.00
07/07/2019 08:15,2,0.561,ACTIVE,212.61,341.45,59.996,1562501704,"201051344000633","174011545737251",29.22,16.30,0,332.43,348.96,16.6,14.1,0.115,1337695.7,1337695.7,6948,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501730,638644.00
07/07/2019 08:15,2,0.600,ACTIVE,211.70,339.65,59.985,1562501704,"201051344000955","174011545737251",29.22,17.30,0,331.53,346.56,17.8,15.2,0.115,1364797.6,1364797.6,6947,0,0,0,L,1122011218,1,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501731,638645.00
07/07/2019 08:15,2,0.561,ACTIVE,212.38,339.65,60.022,1562501704,"201051344000648","174011545737251",29.16,15.80,0,332.73,347.46,16.6,14.1,0.106,1351674.0,1351674.0,6931,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501732,638646.00
07/07/2019 08:15,2,0.553,ACTIVE,212.61,340.55,60.043,1562501704,"201051344000645","174011545737251",28.78,16.70,0,333.33,347.46,16.1,13.7,0.110,1357205.5,1357205.5,6933,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501733,638647.00
07/07/2019 08:15,2,0.574,ACTIVE,212.38,341.75,60.028,1562501704,"201051344000569","174011545737251",28.86,16.70,0,331.83,348.66,16.8,14.3,0.110,1374096.3,1374096.3,6937,0,0,0,L,1122011218,1,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501735,638648.00
07/07/2019 08:15,2,0.619,ACTIVE,212.61,344.15,60.017,1562501704,"179051228000119","174011545737251",29.16,18.30,0,332.73,350.77,18.3,15.7,0.106,160301.2,160301.2,6997,0,0,0,L,46974696,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562501736,638649.00
07/07/2019 08:30,2,0.703,ACTIVE,212.16,340.55,60.028,1562502604,"201051344000579","174011545737251",29.44,17.50,0,331.53,349.56,21.0,18.3,0.146,1375271.9,1375271.9,6943,0,0,0,L,1122011218,1,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502606,638650.00
07/07/2019 08:30,2,0.697,ACTIVE,211.93,340.55,59.996,1562502604,"201051344001025","174011545737251",29.32,17.30,0,332.13,349.86,20.8,18.1,0.150,1359821.9,1359821.9,6937,0,0,0,L,1122011218,1,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502607,638651.00
07/07/2019 08:30,2,0.701,ACTIVE,212.16,341.75,60.028,1562502604,"201051344001093","174011545737251",29.14,17.50,0,331.53,349.86,20.7,18.1,0.141,1342107.1,1342107.1,6954,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502608,638652.00
07/07/2019 08:30,2,0.672,ACTIVE,212.16,340.55,60.022,1562502604,"201051344000458","174011545737251",29.04,17.50,0,331.53,348.66,19.8,17.2,0.141,1356348.5,1356348.5,6929,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502608,638653.00
07/07/2019 08:30,2,0.723,ACTIVE,211.93,340.55,60.028,1562502604,"201051344000890","174011545737251",28.92,17.50,0,331.23,349.86,21.2,18.5,0.146,1357268.7,1357268.7,6943,0,0,0,L,1122011218,1,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502609,638654.00
07/07/2019 08:30,2,0.674,ACTIVE,212.16,340.55,60.033,1562502604,"201051344000988","174011545737251",18.83,16.70,0,330.63,347.46,12.9,10.5,0.097,1034179.8,1034179.8,6940,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502610,638655.00
07/07/2019 08:30,2,0.678,ACTIVE,212.61,341.75,60.070,1562502604,"201051344000582","174011545737251",29.08,17.00,0,332.13,349.86,20.0,17.4,0.146,1334748.9,1334748.9,6932,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502611,638656.00
07/07/2019 08:30,2,0.682,ACTIVE,211.93,340.85,60.022,1562502604,"201051344000868","174011545737251",29.04,16.30,0,331.23,349.26,20.1,17.5,0.141,1342712.5,1342712.5,6933,0,0,0,L,1122011218,1,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502612,638657.00
07/07/2019 08:30,2,0.650,ACTIVE,212.61,342.35,60.033,1562502604,"201051344000576","174011545737251",29.68,16.30,0,332.73,350.17,19.6,16.9,0.137,1359269.2,1359269.2,6949,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502613,638658.00
07/07/2019 08:30,2,0.668,ACTIVE,212.16,341.15,60.033,1562502604,"201051344001158","174011545737251",29.00,16.70,0,331.83,349.26,19.7,17.1,0.146,1336562.8,1336562.8,6935,0,0,0,L,1122011218,1,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502614,638659.00
07/07/2019 08:30,2,0.676,ACTIVE,212.38,341.75,60.033,1562502604,"201051344000917","174011545737251",29.12,18.00,0,331.53,349.56,19.9,17.3,0.146,1351754.3,1351754.3,6950,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502615,638660.00
07/07/2019 08:30,2,0.725,ACTIVE,212.38,339.34,60.033,1562502604,"201051344000417","174011545737251",18.92,17.00,0,332.43,345.96,13.9,11.5,0.093,1071585.8,1071585.8,6956,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502616,638661.00
07/07/2019 08:30,2,0.672,ACTIVE,212.38,342.35,60.033,1562502604,"201051344000685","174011545737251",28.98,17.30,0,331.53,350.17,19.8,17.1,0.150,1357920.4,1357920.4,6943,0,0,0,L,1122011218,1,122.46,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502617,638662.00
07/07/2019 08:30,2,0.693,ACTIVE,212.38,342.05,60.043,1562502604,"201051344000651","174011545737251",29.16,17.00,0,332.43,349.86,20.5,17.8,0.137,1351957.4,1351957.4,6941,0,0,0,L,1122011218,1,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502618,638663.00
07/07/2019 08:30,2,0.668,ACTIVE,211.93,340.55,60.033,1562502604,"201051344000594","174011545737251",29.66,17.50,0,329.73,349.26,20.1,17.5,0.141,1362412.0,1362412.0,6942,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502619,638664.00
07/07/2019 08:30,2,0.686,ACTIVE,212.16,341.15,60.001,1562502604,"201051344000469","174011545737251",28.92,16.30,0,330.93,350.17,20.1,17.5,0.150,1342456.2,1342456.2,6944,0,0,0,L,1122011218,1,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502620,638665.00
07/07/2019 08:30,2,0.713,ACTIVE,212.38,342.05,60.043,1562502604,"201051344000585","174011545737251",29.46,17.50,0,331.83,350.47,21.3,18.6,0.150,1366952.7,1366952.7,6935,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502620,638666.00
07/07/2019 08:30,2,0.668,ACTIVE,212.83,342.35,60.038,1562502604,"201051344000853","174011545737251",29.26,17.00,0,333.63,350.47,19.8,17.2,0.141,1365350.1,1365350.1,6937,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502621,638667.00
07/07/2019 08:30,2,0.670,ACTIVE,212.38,341.15,60.065,1562502604,"201051344001145","174011545737251",29.38,17.30,0,333.33,350.17,19.9,17.3,0.141,1366570.7,1366570.7,6958,0,0,0,L,1122011218,1,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502622,638668.00
07/07/2019 08:30,2,0.688,ACTIVE,212.16,341.15,60.038,1562502604,"201051344000438","174011545737251",29.84,17.30,0,332.73,350.17,20.8,18.2,0.141,1360028.9,1360028.9,6938,0,0,0,L,1122011218,1,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502623,638669.00
07/07/2019 08:30,2,0.713,ACTIVE,211.70,340.25,60.038,1562502604,"201051344001135","174011545737251",29.08,17.30,0,332.13,349.56,21.0,18.4,0.141,1347329.3,1347329.3,6935,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502624,638670.00
07/07/2019 08:30,2,0.678,ACTIVE,212.16,340.55,60.038,1562502604,"201051344000983","174011545737251",29.24,17.00,0,330.63,349.26,20.1,17.4,0.146,1363451.7,1363451.7,6935,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502625,638671.00
07/07/2019 08:30,2,0.684,ACTIVE,212.16,340.55,60.075,1562502604,"201051344001203","174011545737251",29.54,17.30,0,332.73,351.07,20.4,17.8,0.146,1355303.3,1355303.3,6948,0,0,0,L,1122011218,1,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502626,638672.00
07/07/2019 08:30,2,0.680,ACTIVE,211.93,339.65,60.038,1562502604,"201051344001230","174011545737251",29.12,17.30,0,330.63,348.36,20.1,17.5,0.137,1350265.7,1350265.7,6964,0,0,0,L,1122011218,1,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502627,638673.00
07/07/2019 08:30,2,0.691,ACTIVE,211.70,341.45,60.033,1562502604,"201051344000646","174011545737251",29.36,17.50,0,330.93,349.56,20.6,17.9,0.146,1344145.3,1344145.3,6951,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502628,638674.00
07/07/2019 08:30,2,0.674,ACTIVE,212.38,340.25,60.038,1562502604,"201051344000867","174011545737251",29.42,17.30,0,331.23,348.66,20.1,17.5,0.137,1340677.5,1340677.5,6939,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502629,638675.00
07/07/2019 08:30,2,0.678,ACTIVE,212.83,342.95,60.033,1562502604,"201051344000633","174011545737251",28.77,17.00,0,331.83,351.07,19.8,17.2,0.141,1337699.6,1337699.6,6949,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502630,638676.00
07/07/2019 08:30,2,0.715,ACTIVE,211.70,340.55,60.038,1562502604,"201051344000955","174011545737251",29.20,17.80,0,330.93,348.66,21.1,18.5,0.155,1364801.8,1364801.8,6948,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502631,638677.00
07/07/2019 08:30,2,0.670,ACTIVE,212.61,341.45,60.033,1562502604,"201051344000648","174011545737251",29.14,16.30,0,332.13,349.26,19.8,17.2,0.141,1351677.9,1351677.9,6932,0,0,0,L,1122011218,1,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502632,638678.00
07/07/2019 08:30,2,0.662,ACTIVE,212.61,341.75,60.059,1562502604,"201051344000645","174011545737251",29.26,17.00,0,332.73,350.17,19.6,17.0,0.141,1357209.4,1357209.4,6934,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502633,638679.00
07/07/2019 08:30,2,0.680,ACTIVE,212.16,340.55,60.043,1562502604,"201051344000569","174011545737251",29.22,17.30,0,333.03,349.86,20.2,17.5,0.141,1374100.3,1374100.3,6938,0,0,0,L,1122011218,1,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502633,638680.00
07/07/2019 08:30,2,0.734,ACTIVE,212.61,344.45,60.028,1562502604,"179051228000119","174011545737251",29.12,19.00,0,333.03,353.47,21.7,19.0,0.146,160305.5,160305.5,6998,0,0,0,L,46974696,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562502634,638681.00
07/07/2019 08:45,2,0.826,ACTIVE,212.38,342.05,60.001,1562503504,"201051344000579","174011545737251",29.78,18.00,0,332.43,353.17,25.0,22.2,0.181,1375277.0,1375277.0,6944,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503506,638682.00
07/07/2019 08:45,2,0.830,ACTIVE,212.16,341.15,60.033,1562503504,"201051344001025","174011545737251",29.62,17.80,0,331.83,352.57,24.9,22.1,0.181,1359826.9,1359826.9,6938,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503507,638683.00
07/07/2019 08:45,2,0.826,ACTIVE,212.16,342.35,60.006,1562503504,"201051344001093","174011545737251",29.50,18.30,0,331.83,352.27,24.7,21.9,0.177,1342112.0,1342112.0,6955,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503508,638684.00
07/07/2019 08:45,2,0.801,ACTIVE,212.61,341.75,59.996,1562503504,"201051344000458","174011545737251",29.10,18.00,0,332.13,351.97,23.6,20.9,0.177,1356353.2,1356353.2,6930,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503509,638685.00
07/07/2019 08:45,2,0.826,ACTIVE,211.93,341.15,60.001,1562503504,"201051344000890","174011545737251",29.98,18.30,0,331.23,351.97,25.1,22.3,0.181,1357273.8,1357273.8,6944,0,0,0,L,1122011218,1,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503510,638686.00
07/07/2019 08:45,2,0.811,ACTIVE,212.38,341.75,59.959,1562503504,"201051344000988","174011545737251",18.94,17.00,0,331.83,349.26,15.6,13.1,0.115,1034182.7,1034182.7,6941,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503511,638687.00
07/07/2019 08:45,2,0.818,ACTIVE,212.61,342.95,60.006,1562503504,"201051344000582","174011545737251",28.96,17.50,0,332.13,352.57,24.0,21.3,0.177,1334753.7,1334753.7,6933,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503512,638688.00
07/07/2019 08:45,2,0.807,ACTIVE,212.38,342.35,60.043,1562503504,"201051344000868","174011545737251",29.58,16.70,0,331.53,352.27,24.2,21.4,0.172,1342717.3,1342717.3,6934,0,0,0,L,1122011218,1,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503513,638689.00
07/07/2019 08:45,2,0.795,ACTIVE,212.83,344.15,60.001,1562503504,"201051344000576","174011545737251",29.08,17.00,0,332.43,353.17,23.5,20.7,0.177,1359273.9,1359273.9,6950,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503514,638690.00
07/07/2019 08:45,2,0.803,ACTIVE,212.61,342.35,60.006,1562503504,"201051344001158","174011545737251",29.00,17.30,0,331.83,352.87,23.6,20.9,0.181,1336567.5,1336567.5,6936,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503515,638691.00
07/07/2019 08:45,2,0.805,ACTIVE,212.38,342.35,60.001,1562503504,"201051344000917","174011545737251",29.38,18.70,0,331.53,352.27,24.0,21.2,0.181,1351759.1,1351759.1,6951,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503515,638692.00
07/07/2019 08:45,2,0.863,ACTIVE,212.38,340.55,60.001,1562503504,"201051344000417","174011545737251",18.83,17.80,0,332.13,347.16,16.5,14.0,0.119,1071589.0,1071589.0,6957,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503517,638693.00
07/07/2019 08:45,2,0.801,ACTIVE,212.38,342.95,60.001,1562503504,"201051344000685","174011545737251",29.16,17.80,0,331.83,352.57,23.7,21.0,0.186,1357925.1,1357925.1,6944,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503518,638694.00
07/07/2019 08:45,2,0.812,ACTIVE,212.38,342.95,59.996,1562503504,"201051344000651","174011545737251",29.72,17.50,0,331.53,352.57,24.5,21.7,0.181,1351962.3,1351962.3,6942,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503519,638695.00
07/07/2019 08:45,2,0.816,ACTIVE,212.16,342.35,60.006,1562503504,"201051344000594","174011545737251",29.18,18.30,0,330.63,351.97,24.1,21.4,0.177,1362416.8,1362416.8,6943,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503519,638696.00
07/07/2019 08:45,2,0.812,ACTIVE,212.38,342.95,60.054,1562503504,"201051344000469","174011545737251",29.22,16.70,0,330.63,352.57,24.1,21.4,0.186,1342461.0,1342461.0,6945,0,0,0,L,1122011218,1,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503520,638697.00
07/07/2019 08:45,2,0.855,ACTIVE,212.38,342.65,60.006,1562503504,"201051344000585","174011545737251",29.44,18.00,0,332.13,352.87,25.5,22.7,0.190,1366957.8,1366957.8,6936,0,0,0,L,1122011218,1,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503521,638698.00
07/07/2019 08:45,2,0.805,ACTIVE,212.83,343.85,60.012,1562503504,"201051344000853","174011545737251",29.22,17.50,0,333.63,353.77,23.9,21.1,0.177,1365354.8,1365354.8,6938,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503522,638699.00
07/07/2019 08:45,2,0.811,ACTIVE,212.38,342.35,60.006,1562503504,"201051344001145","174011545737251",29.32,17.50,0,332.73,352.57,24.1,21.3,0.177,1366575.5,1366575.5,6959,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503523,638700.00
07/07/2019 08:45,2,0.832,ACTIVE,212.16,342.05,60.006,1562503504,"201051344000438","174011545737251",29.42,18.00,0,332.13,352.57,24.8,22.0,0.186,1360033.9,1360033.9,6939,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503524,638701.00
07/07/2019 08:45,2,0.832,ACTIVE,211.93,341.75,60.006,1562503504,"201051344001135","174011545737251",29.80,18.00,0,331.53,351.97,25.1,22.3,0.181,1347334.3,1347334.3,6936,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503525,638702.00
07/07/2019 08:45,2,0.799,ACTIVE,212.38,342.05,60.017,1562503504,"201051344000983","174011545737251",29.72,17.50,0,331.23,352.27,24.1,21.3,0.181,1363456.5,1363456.5,6936,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503526,638703.00
07/07/2019 08:45,2,0.838,ACTIVE,212.38,341.75,60.001,1562503504,"201051344001203","174011545737251",28.96,17.80,0,331.83,353.47,24.6,21.8,0.190,1355308.2,1355308.2,6949,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503527,638704.00
07/07/2019 08:45,2,0.820,ACTIVE,211.93,341.75,60.006,1562503504,"201051344001230","174011545737251",28.94,18.00,0,330.33,350.77,24.1,21.3,0.181,1350270.5,1350270.5,6965,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503528,638705.00
07/07/2019 08:45,2,0.818,ACTIVE,211.70,342.35,60.012,1562503504,"201051344000646","174011545737251",29.62,18.00,0,330.33,352.27,24.6,21.8,0.186,1344150.3,1344150.3,6952,0,0,0,L,1122011218,1,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503529,638706.00
07/07/2019 08:45,2,0.807,ACTIVE,212.38,341.75,60.043,1562503504,"201051344000867","174011545737251",29.54,17.80,0,331.53,351.67,24.1,21.4,0.177,1340682.3,1340682.3,6940,0,0,0,L,1122011218,1,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503530,638707.00
07/07/2019 08:45,2,0.793,ACTIVE,212.83,344.45,60.012,1562503504,"201051344000633","174011545737251",29.50,17.80,0,332.13,353.77,23.8,21.0,0.181,1337704.3,1337704.3,6950,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503531,638708.00
07/07/2019 08:45,2,0.838,ACTIVE,211.70,341.45,59.990,1562503504,"201051344000955","174011545737251",29.66,18.30,0,330.93,351.67,25.2,22.4,0.190,1364806.9,1364806.9,6949,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503531,638709.00
07/07/2019 08:45,2,0.805,ACTIVE,212.38,342.65,59.990,1562503504,"201051344000648","174011545737251",29.04,16.70,0,332.73,352.27,23.7,21.0,0.177,1351682.6,1351682.6,6933,0,0,0,L,1122011218,1,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503532,638710.00
07/07/2019 08:45,2,0.801,ACTIVE,212.83,343.55,60.017,1562503504,"201051344000645","174011545737251",29.04,17.50,0,332.43,352.87,23.6,20.8,0.172,1357214.1,1357214.1,6935,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503533,638711.00
07/07/2019 08:45,2,0.803,ACTIVE,212.38,342.35,60.006,1562503504,"201051344000569","174011545737251",29.64,17.50,0,332.13,352.57,24.2,21.4,0.181,1374105.1,1374105.1,6939,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503534,638712.00
07/07/2019 08:45,2,0.867,ACTIVE,212.61,346.26,60.017,1562503504,"179051228000119","174011545737251",29.34,19.50,0,333.03,355.88,25.8,23.0,0.186,160310.7,160310.7,6999,0,0,0,L,46974696,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562503535,638713.00
07/07/2019 09:00,2,0.979,ACTIVE,213.06,341.75,60.006,1562504404,"201051344000579","174011545737251",29.90,18.70,0,330.33,354.97,29.7,26.8,0.225,1375283.0,1375283.0,6945,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504406,638714.00
07/07/2019 09:00,2,1.012,ACTIVE,213.51,342.95,59.990,1562504404,"201051344001025","174011545737251",29.26,18.70,0,330.63,356.18,30.0,27.1,0.225,1359833.0,1359833.0,6939,0,0,0,L,1122011218,1,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504406,638715.00
07/07/2019 09:00,2,0.994,ACTIVE,213.74,344.76,59.996,1562504404,"201051344001093","174011545737251",29.30,18.70,0,330.03,355.88,29.6,26.6,0.217,1342118.0,1342118.0,6956,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504407,638716.00
