ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 09:00,2,0.959,ACTIVE,213.06,341.15,59.990,1562504404,"201051344000458","174011545737251",29.18,18.70,0,330.63,353.47,28.4,25.5,0.221,1356358.9,1356358.9,6931,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504408,638717.00
07/07/2019 09:00,2,1.020,ACTIVE,213.51,342.65,59.996,1562504404,"201051344000890","174011545737251",29.22,19.30,0,330.33,355.88,30.2,27.2,0.230,1357279.9,1357279.9,6945,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504409,638718.00
07/07/2019 09:00,2,0.977,ACTIVE,212.83,341.45,59.996,1562504404,"201051344000988","174011545737251",19.04,17.50,0,329.43,350.47,18.9,16.3,0.150,1034186.3,1034186.3,6942,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504410,638719.00
07/07/2019 09:00,2,0.971,ACTIVE,214.19,344.76,59.990,1562504404,"201051344000582","174011545737251",29.30,18.00,0,329.73,356.48,28.9,26.0,0.225,1334759.5,1334759.5,6934,0,0,0,L,1122011218,1,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504411,638720.00
07/07/2019 09:00,2,0.979,ACTIVE,212.83,342.35,60.001,1562504404,"201051344000868","174011545737251",29.40,17.00,0,329.73,354.07,29.1,26.2,0.221,1342723.3,1342723.3,6935,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504412,638721.00
07/07/2019 09:00,2,0.959,ACTIVE,213.51,343.85,60.006,1562504404,"201051344000576","174011545737251",29.14,17.30,0,329.73,354.97,28.4,25.4,0.217,1359279.6,1359279.6,6951,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504413,638722.00
07/07/2019 09:00,2,0.979,ACTIVE,213.06,342.95,60.001,1562504404,"201051344001158","174011545737251",28.88,17.80,0,329.73,354.67,28.6,25.7,0.225,1336573.3,1336573.3,6937,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504414,638723.00
07/07/2019 09:00,2,0.969,ACTIVE,213.74,343.85,59.996,1562504404,"201051344000917","174011545737251",29.44,19.30,0,329.43,356.18,28.9,26.0,0.221,1351764.9,1351764.9,6952,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504415,638724.00
07/07/2019 09:00,2,1.027,ACTIVE,213.51,341.45,60.001,1562504404,"201051344000417","174011545737251",18.94,18.70,0,330.03,349.26,19.7,17.1,0.141,1071592.8,1071592.8,6958,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504416,638725.00
07/07/2019 09:00,2,0.963,ACTIVE,213.51,344.15,59.996,1562504404,"201051344000685","174011545737251",29.34,18.70,0,330.33,356.48,28.7,25.7,0.234,1357930.9,1357930.9,6945,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504417,638726.00
07/07/2019 09:00,2,0.990,ACTIVE,213.74,344.45,59.996,1562504404,"201051344000651","174011545737251",29.38,18.00,0,329.73,356.48,29.6,26.6,0.221,1351968.3,1351968.3,6943,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504418,638727.00
07/07/2019 09:00,2,0.973,ACTIVE,212.61,342.35,59.996,1562504404,"201051344000594","174011545737251",29.28,19.00,0,329.13,353.77,28.9,26.0,0.217,1362422.6,1362422.6,6944,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504419,638728.00
07/07/2019 09:00,2,0.971,ACTIVE,213.29,342.95,60.006,1562504404,"201051344000469","174011545737251",29.50,17.30,0,329.13,354.67,29.0,26.1,0.230,1342466.9,1342466.9,6946,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504419,638729.00
07/07/2019 09:00,2,1.025,ACTIVE,213.74,344.15,59.990,1562504404,"201051344000585","174011545737251",29.50,19.00,0,330.33,356.78,30.6,27.6,0.234,1366964.1,1366964.1,6937,0,0,0,L,1122011218,1,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504420,638730.00
07/07/2019 09:00,2,0.963,ACTIVE,213.51,343.55,60.001,1562504404,"201051344000853","174011545737251",29.48,18.00,0,331.23,355.88,28.8,25.9,0.221,1365360.6,1365360.6,6939,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504421,638731.00
07/07/2019 09:00,2,0.967,ACTIVE,213.74,343.55,59.996,1562504404,"201051344001145","174011545737251",29.46,18.30,0,330.93,356.48,28.9,26.0,0.225,1366581.4,1366581.4,6960,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504422,638732.00
07/07/2019 09:00,2,0.982,ACTIVE,213.51,343.25,60.028,1562504404,"201051344000438","174011545737251",30.04,19.00,0,330.03,356.48,29.9,27.0,0.230,1360040.0,1360040.0,6940,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504423,638733.00
07/07/2019 09:00,2,1.010,ACTIVE,213.29,342.95,59.996,1562504404,"201051344001135","174011545737251",29.50,18.70,0,330.33,355.88,30.2,27.2,0.225,1347340.5,1347340.5,6937,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504424,638734.00
07/07/2019 09:00,2,0.961,ACTIVE,213.06,342.05,60.001,1562504404,"201051344000983","174011545737251",29.78,17.80,0,330.03,354.37,28.9,26.0,0.221,1363462.3,1363462.3,6937,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504425,638735.00
07/07/2019 09:00,2,0.980,ACTIVE,213.74,342.95,60.017,1562504404,"201051344001203","174011545737251",29.70,18.70,0,330.33,357.08,29.5,26.6,0.234,1355314.2,1355314.2,6950,0,0,0,L,1122011218,1,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504426,638736.00
07/07/2019 09:00,2,0.977,ACTIVE,213.29,342.95,59.996,1562504404,"201051344001230","174011545737251",29.36,19.00,0,330.03,354.37,29.1,26.1,0.230,1350276.4,1350276.4,6966,0,0,0,L,1122011218,1,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504427,638737.00
07/07/2019 09:00,2,0.982,ACTIVE,213.06,343.85,59.990,1562504404,"201051344000646","174011545737251",29.66,19.00,0,329.73,356.18,29.6,26.6,0.230,1344156.3,1344156.3,6953,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504428,638738.00
07/07/2019 09:00,2,0.969,ACTIVE,213.06,341.45,60.006,1562504404,"201051344000867","174011545737251",29.50,18.30,0,330.33,353.77,29.0,26.1,0.217,1340688.2,1340688.2,6941,0,0,0,L,1122011218,1,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504429,638739.00
07/07/2019 09:00,2,0.963,ACTIVE,213.29,343.55,59.953,1562504404,"201051344000633","174011545737251",29.26,18.30,0,328.22,356.48,28.6,25.7,0.230,1337710.1,1337710.1,6951,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504430,638740.00
07/07/2019 09:00,2,1.000,ACTIVE,213.06,342.65,59.996,1562504404,"201051344000955","174011545737251",29.74,19.30,0,330.03,354.97,30.1,27.2,0.230,1364813.0,1364813.0,6950,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504431,638741.00
07/07/2019 09:00,2,0.961,ACTIVE,213.06,341.45,59.980,1562504404,"201051344000648","174011545737251",29.20,17.30,0,329.43,354.07,28.5,25.6,0.221,1351688.4,1351688.4,6934,0,0,0,L,1122011218,1,120.88,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504432,638742.00
07/07/2019 09:00,2,0.957,ACTIVE,213.29,342.35,60.001,1562504404,"201051344000645","174011545737251",29.32,17.80,0,330.03,354.67,28.5,25.6,0.221,1357219.8,1357219.8,6936,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504433,638743.00
07/07/2019 09:00,2,0.953,ACTIVE,213.06,342.35,60.022,1562504404,"201051344000569","174011545737251",29.96,18.00,0,330.63,354.67,28.9,26.0,0.217,1374111.0,1374111.0,6940,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504434,638744.00
07/07/2019 09:00,2,1.020,ACTIVE,213.29,345.36,59.975,1562504404,"179051228000119","174011545737251",29.68,19.80,0,333.33,358.88,30.7,27.7,0.230,160317.0,160317.0,7000,0,0,0,L,46974696,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562504435,638745.00
07/07/2019 09:15,2,1.264,ACTIVE,212.83,345.06,59.964,1562505304,"201051344000579","174011545737251",29.76,19.50,0,330.63,360.08,38.1,34.8,0.305,1375290.6,1375290.6,6946,0,0,0,L,1122011218,1,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505305,638746.00
07/07/2019 09:15,2,1.314,ACTIVE,212.83,344.76,60.001,1562505304,"201051344001025","174011545737251",29.12,19.50,0,331.83,361.29,38.8,35.5,0.301,1359840.7,1359840.7,6940,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505306,638747.00
07/07/2019 09:15,2,1.273,ACTIVE,213.06,345.96,60.017,1562505304,"201051344001093","174011545737251",29.60,19.50,0,332.13,360.99,38.2,35.0,0.301,1342125.6,1342125.6,6957,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505307,638748.00
07/07/2019 09:15,2,1.221,ACTIVE,212.83,343.85,60.012,1562505304,"201051344000458","174011545737251",29.74,19.30,0,330.63,359.18,36.8,33.6,0.301,1356366.2,1356366.2,6932,0,0,0,L,1122011218,1,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505308,638749.00
07/07/2019 09:15,2,1.287,ACTIVE,212.61,344.76,60.012,1562505304,"201051344000890","174011545737251",29.74,20.00,0,330.33,360.69,38.9,35.6,0.309,1357287.7,1357287.7,6946,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505309,638750.00
07/07/2019 09:15,2,1.254,ACTIVE,212.83,342.65,59.996,1562505304,"201051344000988","174011545737251",19.34,18.00,0,330.63,353.47,24.6,21.8,0.199,1034191.0,1034191.0,6943,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505310,638751.00
07/07/2019 09:15,2,1.264,ACTIVE,213.51,345.96,60.022,1562505304,"201051344000582","174011545737251",29.24,18.70,0,332.43,360.99,37.5,34.2,0.296,1334767.0,1334767.0,6935,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505311,638752.00
07/07/2019 09:15,2,1.270,ACTIVE,212.61,344.15,60.017,1562505304,"201051344000868","174011545737251",29.30,17.50,0,329.73,359.78,37.7,34.5,0.296,1342730.7,1342730.7,6936,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505312,638753.00
07/07/2019 09:15,2,1.240,ACTIVE,213.29,345.36,60.022,1562505304,"201051344000576","174011545737251",29.22,17.80,0,331.83,360.38,36.7,33.5,0.296,1359286.9,1359286.9,6952,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505313,638754.00
07/07/2019 09:15,2,1.262,ACTIVE,212.83,344.45,59.996,1562505304,"201051344001158","174011545737251",29.12,18.30,0,330.33,360.38,37.2,34.0,0.305,1336580.6,1336580.6,6938,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505314,638755.00
07/07/2019 09:15,2,1.256,ACTIVE,213.06,346.26,60.043,1562505304,"201051344000917","174011545737251",29.46,19.80,0,330.63,360.69,37.5,34.2,0.301,1351772.4,1351772.4,6953,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505314,638756.00
07/07/2019 09:15,2,1.305,ACTIVE,213.06,341.75,60.022,1562505304,"201051344000417","174011545737251",19.16,19.50,0,331.23,352.57,25.4,22.6,0.194,1071597.7,1071597.7,6959,0,0,0,L,1122011218,1,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505315,638757.00
07/07/2019 09:15,2,1.258,ACTIVE,213.06,345.96,60.022,1562505304,"201051344000685","174011545737251",29.30,19.30,0,331.53,360.69,37.4,34.2,0.318,1357938.2,1357938.2,6946,0,0,0,L,1122011218,1,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505316,638758.00
07/07/2019 09:15,2,1.295,ACTIVE,213.29,346.86,60.033,1562505304,"201051344000651","174011545737251",29.26,19.00,0,332.73,361.59,38.4,35.1,0.301,1351975.9,1351975.9,6944,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505317,638759.00
07/07/2019 09:15,2,1.240,ACTIVE,212.38,344.76,60.028,1562505304,"201051344000594","174011545737251",29.80,20.00,0,328.22,359.18,37.5,34.3,0.301,1362430.1,1362430.1,6945,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505318,638760.00
07/07/2019 09:15,2,1.252,ACTIVE,213.06,345.06,60.033,1562505304,"201051344000469","174011545737251",29.66,18.00,0,330.03,359.78,37.6,34.4,0.305,1342474.3,1342474.3,6947,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505319,638761.00
07/07/2019 09:15,2,1.303,ACTIVE,213.29,346.56,60.049,1562505304,"201051344000585","174011545737251",29.78,19.80,0,331.83,361.89,39.4,36.1,0.318,1366971.9,1366971.9,6938,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505320,638762.00
07/07/2019 09:15,2,1.248,ACTIVE,213.51,346.26,60.012,1562505304,"201051344000853","174011545737251",29.44,19.00,0,332.43,361.29,37.2,34.0,0.296,1365368.0,1365368.0,6940,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505321,638763.00
07/07/2019 09:15,2,1.260,ACTIVE,213.06,345.66,60.033,1562505304,"201051344001145","174011545737251",29.40,19.30,0,332.13,361.29,37.5,34.2,0.301,1366588.8,1366588.8,6961,0,0,0,L,1122011218,1,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505322,638764.00
07/07/2019 09:15,2,1.301,ACTIVE,213.06,345.96,60.033,1562505304,"201051344000438","174011545737251",29.32,19.50,0,332.43,361.29,38.6,35.3,0.309,1360047.7,1360047.7,6941,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505323,638765.00
07/07/2019 09:15,2,1.297,ACTIVE,212.83,344.76,59.990,1562505304,"201051344001135","174011545737251",29.68,19.30,0,331.23,361.29,39.0,35.7,0.309,1347348.2,1347348.2,6938,0,0,0,L,1122011218,1,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505324,638766.00
07/07/2019 09:15,2,1.258,ACTIVE,213.06,344.45,60.033,1562505304,"201051344000983","174011545737251",29.46,18.70,0,329.73,360.08,37.5,34.3,0.309,1363469.8,1363469.8,6938,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505325,638767.00
07/07/2019 09:15,2,1.301,ACTIVE,213.29,345.36,60.028,1562505304,"201051344001203","174011545737251",29.16,19.50,0,332.13,362.19,38.5,35.2,0.314,1355321.8,1355321.8,6951,0,0,0,L,1122011218,1,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505326,638768.00
07/07/2019 09:15,2,1.264,ACTIVE,212.83,344.76,60.038,1562505304,"201051344001230","174011545737251",29.62,19.80,0,329.13,360.08,38.0,34.7,0.305,1350283.8,1350283.8,6967,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505327,638769.00
07/07/2019 09:15,2,1.273,ACTIVE,212.61,345.36,60.028,1562505304,"201051344000646","174011545737251",29.64,19.80,0,330.63,361.29,38.3,35.0,0.309,1344163.9,1344163.9,6954,0,0,0,L,1122011218,1,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505328,638770.00
07/07/2019 09:15,2,1.240,ACTIVE,213.06,343.85,60.038,1562505304,"201051344000867","174011545737251",29.86,19.00,0,329.13,358.88,37.5,34.3,0.287,1340695.7,1340695.7,6942,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505329,638771.00
07/07/2019 09:15,2,1.254,ACTIVE,213.06,345.66,60.033,1562505304,"201051344000633","174011545737251",29.16,19.30,0,330.63,360.69,37.1,33.9,0.301,1337717.5,1337717.5,6952,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505329,638772.00
07/07/2019 09:15,2,1.311,ACTIVE,212.61,345.36,60.028,1562505304,"201051344000955","174011545737251",29.38,20.00,0,330.03,359.78,39.1,35.8,0.314,1364820.8,1364820.8,6951,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505330,638773.00
07/07/2019 09:15,2,1.221,ACTIVE,213.06,344.15,60.028,1562505304,"201051344000648","174011545737251",29.72,17.80,0,330.33,359.78,36.8,33.5,0.296,1351695.7,1351695.7,6935,0,0,0,L,1122011218,1,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505331,638774.00
07/07/2019 09:15,2,1.238,ACTIVE,213.29,345.36,60.033,1562505304,"201051344000645","174011545737251",29.42,18.30,0,330.63,360.38,36.9,33.7,0.292,1357227.1,1357227.1,6937,0,0,0,L,1122011218,1,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505332,638775.00
07/07/2019 09:15,2,1.254,ACTIVE,212.83,345.06,60.033,1562505304,"201051344000569","174011545737251",29.52,18.70,0,330.03,360.08,37.5,34.3,0.301,1374118.5,1374118.5,6941,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505333,638776.00
07/07/2019 09:15,2,1.316,ACTIVE,213.06,348.66,60.022,1562505304,"179051228000119","174011545737251",29.32,20.30,0,332.13,363.39,39.1,35.8,0.314,160324.9,160324.9,7001,0,0,0,L,46974696,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562505334,638777.00
07/07/2019 09:30,2,1.533,ACTIVE,213.06,346.86,59.985,1562506204,"201051344000579","174011545737251",29.24,20.70,0,331.53,365.19,45.5,41.9,0.362,1375300.3,1375300.3,6947,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506205,638778.00
07/07/2019 09:30,2,1.549,ACTIVE,213.29,346.26,59.996,1562506204,"201051344001025","174011545737251",29.62,20.30,0,330.63,367.90,46.5,43.0,0.367,1359850.6,1359850.6,6941,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506206,638779.00
07/07/2019 09:30,2,1.537,ACTIVE,213.51,348.36,59.996,1562506204,"201051344001093","174011545737251",29.30,20.30,0,330.93,367.00,45.6,42.1,0.354,1342135.3,1342135.3,6958,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506207,638780.00
07/07/2019 09:30,2,1.484,ACTIVE,213.06,346.26,59.996,1562506204,"201051344000458","174011545737251",29.30,20.30,0,330.33,364.29,44.1,40.6,0.367,1356375.5,1356375.5,6933,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506208,638781.00
07/07/2019 09:30,2,1.566,ACTIVE,213.06,346.56,60.001,1562506204,"201051344000890","174011545737251",29.20,21.30,0,329.73,366.40,46.4,42.8,0.367,1357297.6,1357297.6,6947,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506209,638782.00
07/07/2019 09:30,2,1.508,ACTIVE,213.06,343.85,60.017,1562506204,"201051344000988","174011545737251",19.26,19.00,0,330.63,357.08,29.5,26.5,0.234,1034197.0,1034197.0,6944,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506210,638783.00
07/07/2019 09:30,2,1.516,ACTIVE,213.96,347.76,59.996,1562506204,"201051344000582","174011545737251",29.14,19.50,0,331.83,367.30,44.8,41.3,0.367,1334776.4,1334776.4,6936,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506211,638784.00
07/07/2019 09:30,2,1.520,ACTIVE,212.61,346.56,59.996,1562506204,"201051344000868","174011545737251",29.32,18.30,0,329.13,364.89,45.1,41.6,0.362,1342740.3,1342740.3,6937,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506211,638785.00
07/07/2019 09:30,2,1.480,ACTIVE,213.29,347.76,59.969,1562506204,"201051344000576","174011545737251",29.30,19.00,0,331.53,366.10,44.0,40.5,0.349,1359296.2,1359296.2,6953,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506212,638786.00
07/07/2019 09:30,2,1.518,ACTIVE,213.06,346.86,59.985,1562506204,"201051344001158","174011545737251",28.96,19.50,0,330.03,365.80,44.5,41.0,0.367,1336590.1,1336590.1,6939,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506213,638787.00
07/07/2019 09:30,2,1.502,ACTIVE,213.51,348.06,59.990,1562506204,"201051344000917","174011545737251",29.48,21.00,0,330.63,366.10,44.9,41.4,0.362,1351781.9,1351781.9,6954,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506214,638788.00
07/07/2019 09:30,2,1.555,ACTIVE,213.29,342.95,60.006,1562506204,"201051344000417","174011545737251",19.10,21.30,0,331.53,356.18,30.1,27.1,0.239,1071604.0,1071604.0,6960,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506215,638789.00
07/07/2019 09:30,2,1.518,ACTIVE,213.29,347.76,60.001,1562506204,"201051344000685","174011545737251",29.10,20.30,0,330.93,366.40,44.8,41.3,0.380,1357947.8,1357947.8,6947,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506216,638790.00
07/07/2019 09:30,2,1.551,ACTIVE,213.51,347.76,60.033,1562506204,"201051344000651","174011545737251",29.30,20.00,0,332.13,367.00,46.0,42.5,0.362,1351985.7,1351985.7,6945,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506217,638791.00
07/07/2019 09:30,2,1.512,ACTIVE,212.38,344.76,60.017,1562506204,"201051344000594","174011545737251",29.24,21.30,0,327.32,364.59,44.8,41.3,0.362,1362439.6,1362439.6,6946,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506218,638792.00
07/07/2019 09:30,2,1.506,ACTIVE,213.06,347.16,60.017,1562506204,"201051344000469","174011545737251",29.54,18.70,0,330.33,365.80,45.0,41.6,0.380,1342483.9,1342483.9,6948,0,0,0,L,1122011218,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506219,638793.00
07/07/2019 09:30,2,1.574,ACTIVE,213.74,348.66,60.012,1562506204,"201051344000585","174011545737251",29.38,21.00,0,330.63,367.30,47.0,43.4,0.384,1366981.9,1366981.9,6939,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506220,638794.00
07/07/2019 09:30,2,1.492,ACTIVE,213.51,348.66,59.990,1562506204,"201051344000853","174011545737251",29.58,20.00,0,331.53,366.70,44.7,41.2,0.358,1365377.5,1365377.5,6941,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506221,638795.00
07/07/2019 09:30,2,1.490,ACTIVE,213.51,347.16,59.990,1562506204,"201051344001145","174011545737251",29.60,20.00,0,332.13,366.70,44.7,41.2,0.358,1366598.3,1366598.3,6962,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506222,638796.00
07/07/2019 09:30,2,1.539,ACTIVE,213.51,347.76,60.017,1562506204,"201051344000438","174011545737251",29.62,21.00,0,331.53,367.00,46.1,42.6,0.371,1360057.5,1360057.5,6942,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506223,638797.00
07/07/2019 09:30,2,1.547,ACTIVE,213.29,347.16,60.017,1562506204,"201051344001135","174011545737251",29.52,20.30,0,329.73,366.40,46.3,42.7,0.362,1347358.1,1347358.1,6939,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506224,638798.00
07/07/2019 09:30,2,1.502,ACTIVE,213.06,346.86,60.028,1562506204,"201051344000983","174011545737251",29.44,19.50,0,330.03,365.80,44.9,41.4,0.371,1363479.3,1363479.3,6939,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506225,638799.00
07/07/2019 09:30,2,1.541,ACTIVE,213.51,347.16,60.028,1562506204,"201051344001203","174011545737251",29.54,20.70,0,331.83,368.20,46.1,42.6,0.380,1355331.6,1355331.6,6952,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506226,638800.00
07/07/2019 09:30,2,1.520,ACTIVE,213.06,346.56,60.022,1562506204,"201051344001230","174011545737251",29.36,21.00,0,328.22,365.19,45.2,41.7,0.362,1350293.5,1350293.5,6968,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506227,638801.00
07/07/2019 09:30,2,1.547,ACTIVE,212.83,347.16,60.028,1562506204,"201051344000646","174011545737251",29.08,21.30,0,328.82,366.10,45.6,42.1,0.367,1344173.6,1344173.6,6955,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506228,638802.00
07/07/2019 09:30,2,1.498,ACTIVE,213.06,345.96,60.043,1562506204,"201051344000867","174011545737251",29.62,20.30,0,329.73,364.29,45.0,41.5,0.354,1340705.2,1340705.2,6943,0,0,0,L,1122011218,1,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506229,638803.00
07/07/2019 09:30,2,1.498,ACTIVE,213.29,348.06,60.065,1562506204,"201051344000633","174011545737251",29.20,20.70,0,330.93,366.10,44.4,40.9,0.367,1337726.9,1337726.9,6953,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506230,638804.00
07/07/2019 09:30,2,1.551,ACTIVE,212.83,346.86,60.033,1562506204,"201051344000955","174011545737251",29.56,21.50,0,328.52,365.49,46.5,42.9,0.380,1364830.8,1364830.8,6952,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506231,638805.00
07/07/2019 09:30,2,1.475,ACTIVE,213.06,346.26,60.043,1562506204,"201051344000648","174011545737251",29.34,18.70,0,330.63,364.89,43.9,40.4,0.362,1351705.0,1351705.0,6936,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506232,638806.00
07/07/2019 09:30,2,1.488,ACTIVE,213.29,347.76,59.996,1562506204,"201051344000645","174011545737251",29.28,19.30,0,330.93,365.49,44.1,40.7,0.362,1357236.5,1357236.5,6938,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506233,638807.00
07/07/2019 09:30,2,1.500,ACTIVE,213.06,347.16,60.043,1562506204,"201051344000569","174011545737251",29.38,19.50,0,329.73,365.19,44.7,41.2,0.367,1374128.0,1374128.0,6942,0,0,0,L,1122011218,1,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506234,638808.00
07/07/2019 09:30,2,1.551,ACTIVE,213.29,351.07,60.038,1562506204,"179051228000119","174011545737251",29.52,21.50,0,331.53,368.50,46.5,42.9,0.376,160334.8,160334.8,7002,0,0,0,L,46974696,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562506235,638809.00
07/07/2019 09:45,2,1.799,ACTIVE,213.96,351.37,60.028,1562507104,"201051344000579","174011545737251",29.28,22.50,0,331.23,372.11,53.4,49.6,0.429,1375311.6,1375311.6,6948,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507105,638810.00
07/07/2019 09:45,2,1.836,ACTIVE,213.51,350.17,60.028,1562507104,"201051344001025","174011545737251",29.36,22.30,0,331.23,373.01,54.6,50.8,0.438,1359862.2,1359862.2,6942,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507106,638811.00
07/07/2019 09:45,2,1.793,ACTIVE,213.51,350.77,60.022,1562507104,"201051344001093","174011545737251",29.46,22.00,0,332.13,372.11,53.6,49.8,0.429,1342146.6,1342146.6,6959,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507107,638812.00
07/07/2019 09:45,2,1.748,ACTIVE,213.74,349.86,60.022,1562507104,"201051344000458","174011545737251",29.28,21.80,0,330.93,371.51,51.9,48.1,0.433,1356386.4,1356386.4,6934,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507108,638813.00
07/07/2019 09:45,2,1.840,ACTIVE,213.06,350.47,60.022,1562507104,"201051344000890","174011545737251",29.16,22.80,0,330.33,372.11,54.4,50.6,0.442,1357309.1,1357309.1,6948,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507109,638814.00
07/07/2019 09:45,2,1.809,ACTIVE,213.74,348.36,60.017,1562507104,"201051344000988","174011545737251",18.96,20.00,0,330.63,362.49,34.8,31.7,0.296,1034204.2,1034204.2,6945,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507110,638815.00
07/07/2019 09:45,2,1.807,ACTIVE,213.74,351.07,60.059,1562507104,"201051344000582","174011545737251",28.80,21.00,0,332.13,372.41,52.7,49.0,0.442,1334787.6,1334787.6,6937,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507111,638816.00
07/07/2019 09:45,2,1.795,ACTIVE,213.51,350.17,60.033,1562507104,"201051344000868","174011545737251",29.30,19.50,0,330.03,371.51,53.3,49.5,0.429,1342751.5,1342751.5,6938,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507112,638817.00
07/07/2019 09:45,2,1.734,ACTIVE,214.19,351.97,60.028,1562507104,"201051344000576","174011545737251",29.54,20.30,0,331.53,372.11,51.9,48.2,0.424,1359307.1,1359307.1,6954,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507113,638818.00
07/07/2019 09:45,2,1.779,ACTIVE,213.96,351.07,60.033,1562507104,"201051344001158","174011545737251",29.20,21.00,0,330.63,372.71,52.6,48.9,0.442,1336601.2,1336601.2,6940,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507114,638819.00
07/07/2019 09:45,2,1.762,ACTIVE,213.74,350.47,60.049,1562507104,"201051344000917","174011545737251",29.66,22.80,0,330.03,371.21,53.0,49.2,0.433,1351793.0,1351793.0,6955,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507115,638820.00
07/07/2019 09:45,2,1.840,ACTIVE,213.51,345.06,59.996,1562507104,"201051344000417","174011545737251",19.02,23.00,0,330.33,359.48,35.5,32.3,0.283,1071611.3,1071611.3,6961,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507116,638821.00
07/07/2019 09:45,2,1.785,ACTIVE,213.29,350.77,60.028,1562507104,"201051344000685","174011545737251",29.26,21.80,0,330.63,371.81,52.9,49.1,0.460,1357958.9,1357958.9,6948,0,0,0,L,1122011218,1,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507117,638822.00
07/07/2019 09:45,2,1.840,ACTIVE,213.74,351.07,60.033,1562507104,"201051344000651","174011545737251",29.12,21.50,0,332.13,373.01,54.3,50.5,0.442,1351997.1,1351997.1,6946,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507118,638823.00
07/07/2019 09:45,2,1.789,ACTIVE,213.29,350.17,60.022,1562507104,"201051344000594","174011545737251",29.26,22.80,0,328.22,371.51,53.0,49.2,0.433,1362450.7,1362450.7,6947,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507118,638824.00
07/07/2019 09:45,2,1.795,ACTIVE,213.96,351.37,60.054,1562507104,"201051344000469","174011545737251",29.30,19.80,0,329.73,373.01,53.3,49.5,0.451,1342495.1,1342495.1,6949,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507119,638825.00
07/07/2019 09:45,2,1.861,ACTIVE,213.74,351.67,60.022,1562507104,"201051344000585","174011545737251",29.30,22.50,0,332.43,373.01,55.3,51.5,0.460,1366993.6,1366993.6,6940,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507120,638826.00
07/07/2019 09:45,2,1.775,ACTIVE,214.41,352.27,60.022,1562507104,"201051344000853","174011545737251",29.36,21.30,0,332.43,373.31,52.8,49.1,0.433,1365388.6,1365388.6,6942,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507121,638827.00
07/07/2019 09:45,2,1.791,ACTIVE,213.29,350.47,60.054,1562507104,"201051344001145","174011545737251",29.14,21.50,0,332.43,372.11,52.9,49.1,0.438,1366609.5,1366609.5,6963,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507122,638828.00
07/07/2019 09:45,2,1.816,ACTIVE,213.29,350.77,60.033,1562507104,"201051344000438","174011545737251",29.46,23.00,0,331.83,372.41,54.3,50.5,0.438,1360069.0,1360069.0,6943,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507123,638829.00
07/07/2019 09:45,2,1.842,ACTIVE,213.06,350.17,60.028,1562507104,"201051344001135","174011545737251",29.28,21.80,0,328.82,372.41,54.6,50.8,0.446,1347369.6,1347369.6,6940,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507124,638830.00
07/07/2019 09:45,2,1.754,ACTIVE,213.74,350.47,60.028,1562507104,"201051344000983","174011545737251",29.76,21.00,0,330.93,371.81,52.9,49.1,0.438,1363490.5,1363490.5,6940,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507125,638831.00
07/07/2019 09:45,2,1.844,ACTIVE,213.51,350.17,60.054,1562507104,"201051344001203","174011545737251",29.14,22.00,0,332.13,373.61,54.4,50.6,0.460,1355343.1,1355343.1,6953,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507126,638832.00
07/07/2019 09:45,2,1.801,ACTIVE,213.06,349.26,60.022,1562507104,"201051344001230","174011545737251",29.20,22.50,0,327.32,370.60,53.3,49.5,0.442,1350304.7,1350304.7,6969,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507127,638833.00
07/07/2019 09:45,2,1.826,ACTIVE,212.61,350.47,60.028,1562507104,"201051344000646","174011545737251",29.06,23.30,0,328.82,371.21,53.8,50.0,0.442,1344184.9,1344184.9,6956,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507128,638834.00
07/07/2019 09:45,2,1.785,ACTIVE,213.96,349.26,60.006,1562507104,"201051344000867","174011545737251",29.30,22.00,0,330.03,370.30,53.0,49.2,0.420,1340716.4,1340716.4,6944,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507129,638835.00
07/07/2019 09:45,2,1.758,ACTIVE,213.96,351.67,60.012,1562507104,"201051344000633","174011545737251",29.46,22.30,0,330.63,373.01,52.5,48.7,0.424,1337738.0,1337738.0,6954,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507130,638836.00
07/07/2019 09:45,2,1.867,ACTIVE,212.83,350.47,60.022,1562507104,"201051344000955","174011545737251",28.82,23.00,0,328.52,371.51,54.5,50.7,0.460,1364842.3,1364842.3,6953,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507131,638837.00
07/07/2019 09:45,2,1.744,ACTIVE,213.74,350.47,60.028,1562507104,"201051344000648","174011545737251",29.32,20.00,0,330.63,372.41,51.8,48.1,0.429,1351715.9,1351715.9,6937,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507132,638838.00
07/07/2019 09:45,2,1.762,ACTIVE,213.96,350.47,60.017,1562507104,"201051344000645","174011545737251",29.28,20.30,0,330.63,372.71,52.3,48.6,0.429,1357247.5,1357247.5,6939,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507133,638839.00
07/07/2019 09:45,2,1.771,ACTIVE,213.74,350.77,60.028,1562507104,"201051344000569","174011545737251",29.32,20.70,0,330.63,372.41,52.7,48.9,0.442,1374139.1,1374139.1,6943,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507134,638840.00
07/07/2019 09:45,2,1.836,ACTIVE,213.96,355.28,60.022,1562507104,"179051228000119","174011545737251",29.28,22.50,0,331.53,377.52,54.5,50.7,0.451,160346.4,160346.4,7003,0,0,0,L,46974696,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562507135,638841.00
07/07/2019 10:00,2,1.986,ACTIVE,214.41,353.47,60.028,1562508004,"201051344000579","174011545737251",29.02,24.50,0,333.93,377.22,58.4,54.5,0.486,1375324.7,1375324.7,6949,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508005,638842.00
07/07/2019 10:00,2,2.039,ACTIVE,213.74,351.97,60.017,1562508004,"201051344001025","174011545737251",29.00,24.30,0,331.83,376.62,59.9,55.9,0.477,1359875.6,1359875.6,6943,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508006,638843.00
07/07/2019 10:00,2,1.975,ACTIVE,213.96,353.17,60.028,1562508004,"201051344001093","174011545737251",29.36,23.50,0,332.73,376.31,58.8,54.8,0.477,1342159.8,1342159.8,6960,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508007,638844.00
07/07/2019 10:00,2,1.938,ACTIVE,214.19,352.57,60.028,1562508004,"201051344000458","174011545737251",28.96,23.50,0,332.43,375.41,56.9,53.0,0.477,1356399.1,1356399.1,6935,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508008,638845.00
07/07/2019 10:00,2,2.018,ACTIVE,213.51,351.67,60.028,1562508004,"201051344000890","174011545737251",29.10,24.80,0,331.53,375.71,59.5,55.5,0.482,1357322.4,1357322.4,6949,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508009,638846.00
07/07/2019 10:00,2,1.998,ACTIVE,214.19,349.26,60.022,1562508004,"201051344000988","174011545737251",18.83,22.00,0,332.43,365.49,38.1,34.9,0.318,1034212.6,1034212.6,6946,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508010,638847.00
07/07/2019 10:00,2,1.979,ACTIVE,214.19,352.57,59.975,1562508004,"201051344000582","174011545737251",28.86,22.50,0,330.03,376.62,58.0,54.0,0.482,1334800.5,1334800.5,6938,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508011,638848.00
07/07/2019 10:00,2,1.980,ACTIVE,213.74,352.57,60.022,1562508004,"201051344000868","174011545737251",29.04,21.30,0,331.23,375.41,58.3,54.3,0.464,1342764.6,1342764.6,6939,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508012,638849.00
07/07/2019 10:00,2,1.920,ACTIVE,214.41,353.17,60.033,1562508004,"201051344000576","174011545737251",29.28,22.30,0,333.93,376.01,56.9,53.0,0.468,1359319.8,1359319.8,6955,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508013,638850.00
07/07/2019 10:00,2,1.961,ACTIVE,214.41,353.17,60.028,1562508004,"201051344001158","174011545737251",29.00,23.00,0,331.83,376.31,57.6,53.7,0.482,1336614.0,1336614.0,6941,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508014,638851.00
07/07/2019 10:00,2,1.980,ACTIVE,213.96,352.57,60.028,1562508004,"201051344000917","174011545737251",28.96,24.50,0,331.83,375.11,58.1,54.1,0.473,1351806.0,1351806.0,6956,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508015,638852.00
07/07/2019 10:00,2,2.033,ACTIVE,213.74,346.56,60.033,1562508004,"201051344000417","174011545737251",18.81,25.30,0,331.53,362.49,38.8,35.5,0.314,1071619.8,1071619.8,6962,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508016,638853.00
07/07/2019 10:00,2,1.973,ACTIVE,213.74,352.57,60.028,1562508004,"201051344000685","174011545737251",29.06,23.50,0,331.53,375.71,58.1,54.2,0.508,1357971.8,1357971.8,6949,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508016,638854.00
07/07/2019 10:00,2,2.018,ACTIVE,214.19,353.47,60.028,1562508004,"201051344000651","174011545737251",29.16,23.00,0,332.73,377.22,59.6,55.6,0.482,1352010.4,1352010.4,6947,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508017,638855.00
07/07/2019 10:00,2,1.969,ACTIVE,213.51,352.27,60.022,1562508004,"201051344000594","174011545737251",29.12,24.50,0,331.53,374.81,58.1,54.2,0.477,1362463.7,1362463.7,6948,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508018,638856.00
07/07/2019 10:00,2,1.979,ACTIVE,214.19,353.17,60.022,1562508004,"201051344000469","174011545737251",29.14,21.50,0,332.43,377.22,58.4,54.4,0.495,1342508.1,1342508.1,6950,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508019,638857.00
07/07/2019 10:00,2,2.053,ACTIVE,213.96,353.17,60.033,1562508004,"201051344000585","174011545737251",29.14,24.30,0,331.83,376.92,60.6,56.5,0.499,1367007.1,1367007.1,6941,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508020,638858.00
07/07/2019 10:00,2,1.939,ACTIVE,214.64,354.37,60.054,1562508004,"201051344000853","174011545737251",29.46,22.80,0,333.33,377.52,57.9,54.0,0.486,1365401.5,1365401.5,6943,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508021,638859.00
