ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 10:00,2,1.996,ACTIVE,213.96,352.87,60.028,1562508004,"201051344001145","174011545737251",28.73,23.00,0,332.73,376.01,58.1,54.1,0.473,1366622.4,1366622.4,6964,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508022,638860.00
07/07/2019 10:00,2,2.031,ACTIVE,213.74,352.27,60.028,1562508004,"201051344000438","174011545737251",28.90,25.00,0,332.13,376.92,59.5,55.5,0.482,1360082.2,1360082.2,6944,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508023,638861.00
07/07/2019 10:00,2,2.055,ACTIVE,213.74,351.67,60.022,1562508004,"201051344001135","174011545737251",28.80,23.50,0,331.83,376.01,60.0,56.0,0.486,1347383.0,1347383.0,6941,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508024,638862.00
07/07/2019 10:00,2,1.967,ACTIVE,214.19,352.57,60.028,1562508004,"201051344000983","174011545737251",29.22,23.30,0,332.73,375.41,58.2,54.3,0.482,1363503.4,1363503.4,6941,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508025,638863.00
07/07/2019 10:00,2,2.055,ACTIVE,213.96,352.27,60.028,1562508004,"201051344001203","174011545737251",28.88,24.00,0,332.43,377.82,60.1,56.1,0.508,1355356.4,1355356.4,6954,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508026,638864.00
07/07/2019 10:00,2,1.986,ACTIVE,213.51,351.37,60.028,1562508004,"201051344001230","174011545737251",29.18,24.30,0,330.33,374.21,58.7,54.8,0.491,1350317.7,1350317.7,6970,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508027,638865.00
07/07/2019 10:00,2,2.021,ACTIVE,213.29,351.67,60.022,1562508004,"201051344000646","174011545737251",28.92,25.80,0,329.73,375.11,59.3,55.3,0.491,1344198.0,1344198.0,6957,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508028,638866.00
07/07/2019 10:00,2,1.973,ACTIVE,213.96,351.37,60.033,1562508004,"201051344000867","174011545737251",29.28,24.50,0,332.13,374.21,58.6,54.6,0.464,1340729.4,1340729.4,6945,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508029,638867.00
07/07/2019 10:00,2,1.992,ACTIVE,214.19,354.07,60.022,1562508004,"201051344000633","174011545737251",28.75,24.80,0,331.83,376.31,58.0,54.1,0.473,1337750.8,1337750.8,6955,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508030,638868.00
07/07/2019 10:00,2,2.061,ACTIVE,213.29,352.27,60.028,1562508004,"201051344000955","174011545737251",28.94,24.50,0,330.03,375.71,60.4,56.4,0.508,1364855.7,1364855.7,6954,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508031,638869.00
07/07/2019 10:00,2,1.932,ACTIVE,213.96,352.57,60.038,1562508004,"201051344000648","174011545737251",29.22,21.80,0,332.73,376.01,57.2,53.3,0.473,1351728.6,1351728.6,6938,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508032,638870.00
07/07/2019 10:00,2,1.977,ACTIVE,214.41,353.17,60.054,1562508004,"201051344000645","174011545737251",28.88,22.30,0,333.63,376.31,57.9,54.0,0.468,1357260.3,1357260.3,6940,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508033,638871.00
07/07/2019 10:00,2,1.973,ACTIVE,213.96,354.37,60.033,1562508004,"201051344000569","174011545737251",29.24,22.30,0,332.43,376.31,58.4,54.4,0.495,1374152.0,1374152.0,6944,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508034,638872.00
07/07/2019 10:00,2,2.014,ACTIVE,214.41,357.38,60.028,1562508004,"179051228000119","174011545737251",29.56,24.00,0,333.93,379.92,60.3,56.3,0.499,160359.7,160359.7,7004,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508034,638873.00
07/07/2019 10:15,2,2.359,ACTIVE,213.51,355.88,60.043,1562508903,"201051344000579","174011545737251",28.67,26.50,0,334.24,382.93,68.5,64.2,0.575,1375339.5,1375339.5,6950,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508905,638874.00
07/07/2019 10:15,2,2.385,ACTIVE,213.29,354.97,60.012,1562508903,"201051344001025","174011545737251",29.08,26.80,0,333.33,382.93,70.3,65.9,0.566,1359890.8,1359890.8,6944,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508906,638875.00
07/07/2019 10:15,2,2.332,ACTIVE,213.51,357.08,60.017,1562508903,"201051344001093","174011545737251",29.12,25.50,0,333.33,382.93,68.8,64.5,0.557,1342174.7,1342174.7,6961,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508907,638876.00
07/07/2019 10:15,2,2.270,ACTIVE,213.51,354.97,60.017,1562508903,"201051344000458","174011545737251",29.06,25.80,0,333.63,381.73,66.8,62.5,0.561,1356413.6,1356413.6,6936,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508908,638877.00
07/07/2019 10:15,2,2.402,ACTIVE,212.83,355.58,60.017,1562508903,"201051344000890","174011545737251",28.65,26.80,0,330.93,382.93,69.7,65.4,0.575,1357337.5,1357337.5,6950,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508909,638878.00
07/07/2019 10:15,2,2.332,ACTIVE,213.51,351.67,60.017,1562508903,"201051344000988","174011545737251",18.92,24.00,0,333.03,370.00,44.7,41.2,0.376,1034222.1,1034222.1,6947,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508910,638879.00
07/07/2019 10:15,2,2.344,ACTIVE,213.74,355.58,60.012,1562508903,"201051344000582","174011545737251",28.65,24.30,0,333.03,383.53,68.0,63.7,0.566,1334815.2,1334815.2,6939,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508911,638880.00
07/07/2019 10:15,2,2.352,ACTIVE,213.06,355.28,60.017,1562508903,"201051344000868","174011545737251",28.77,23.30,0,332.13,382.03,68.6,64.3,0.561,1342779.4,1342779.4,6940,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508912,638881.00
07/07/2019 10:15,2,2.271,ACTIVE,213.74,356.48,60.006,1562508903,"201051344000576","174011545737251",29.10,24.30,0,333.93,382.03,67.0,62.8,0.548,1359334.3,1359334.3,6956,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508912,638882.00
07/07/2019 10:15,2,2.352,ACTIVE,213.51,356.18,60.022,1562508903,"201051344001158","174011545737251",28.43,25.30,0,332.43,382.93,67.7,63.4,0.575,1336628.6,1336628.6,6942,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508913,638883.00
07/07/2019 10:15,2,2.338,ACTIVE,213.29,355.28,60.012,1562508903,"201051344000917","174011545737251",28.92,26.50,0,332.73,381.73,68.5,64.2,0.561,1351820.7,1351820.7,6957,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508914,638884.00
07/07/2019 10:15,2,2.412,ACTIVE,213.29,348.36,60.028,1562508903,"201051344000417","174011545737251",18.53,27.30,0,332.13,366.70,45.2,41.8,0.367,1071629.4,1071629.4,6963,0,0,0,L,1122011218,1,121.78,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508915,638885.00
07/07/2019 10:15,2,2.340,ACTIVE,213.29,355.88,60.012,1562508903,"201051344000685","174011545737251",28.90,24.80,0,332.73,383.23,68.6,64.3,0.597,1357986.6,1357986.6,6950,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508916,638886.00
07/07/2019 10:15,2,2.404,ACTIVE,213.74,356.48,60.006,1562508903,"201051344000651","174011545737251",28.69,25.30,0,332.13,383.53,69.9,65.5,0.566,1352025.5,1352025.5,6948,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508917,638887.00
07/07/2019 10:15,2,2.352,ACTIVE,212.61,354.37,59.996,1562508903,"201051344000594","174011545737251",28.67,26.80,0,331.83,381.12,68.3,64.0,0.566,1362478.4,1362478.4,6949,0,0,0,L,1122011218,1,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508918,638888.00
07/07/2019 10:15,2,2.350,ACTIVE,213.51,355.58,60.012,1562508903,"201051344000469","174011545737251",28.78,23.50,0,333.33,383.53,68.5,64.2,0.588,1342522.9,1342522.9,6951,0,0,0,L,1122011218,1,121.10,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508919,638889.00
07/07/2019 10:15,2,2.441,ACTIVE,213.51,356.48,59.996,1562508903,"201051344000585","174011545737251",28.67,26.30,0,332.73,384.13,70.9,66.5,0.588,1367022.4,1367022.4,6942,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508920,638890.00
07/07/2019 10:15,2,2.320,ACTIVE,213.96,356.78,60.012,1562508903,"201051344000853","174011545737251",28.94,24.80,0,334.24,382.93,68.0,63.7,0.552,1365416.2,1365416.2,6944,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508921,638891.00
07/07/2019 10:15,2,2.357,ACTIVE,213.06,354.97,60.006,1562508903,"201051344001145","174011545737251",28.73,24.50,0,333.33,382.63,68.6,64.3,0.570,1366637.2,1366637.2,6965,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508922,638892.00
07/07/2019 10:15,2,2.357,ACTIVE,213.29,354.37,60.006,1562508903,"201051344000438","174011545737251",29.28,27.50,0,331.53,385.63,70.0,65.6,0.575,1360097.3,1360097.3,6945,0,0,0,L,1122011218,1,122.23,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508923,638893.00
07/07/2019 10:15,2,2.408,ACTIVE,213.06,355.58,60.001,1562508903,"201051344001135","174011545737251",28.75,25.50,0,331.83,383.23,70.1,65.8,0.561,1347398.2,1347398.2,6942,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508924,638894.00
07/07/2019 10:15,2,2.318,ACTIVE,213.51,354.67,60.006,1562508903,"201051344000983","174011545737251",29.08,25.50,0,333.63,381.73,68.3,64.0,0.566,1363518.1,1363518.1,6942,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508925,638895.00
07/07/2019 10:15,2,2.412,ACTIVE,213.51,354.97,60.006,1562508903,"201051344001203","174011545737251",28.80,25.80,0,333.03,384.73,70.3,66.0,0.601,1355371.6,1355371.6,6955,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508926,638896.00
07/07/2019 10:15,2,2.342,ACTIVE,212.83,354.07,59.996,1562508903,"201051344001230","174011545737251",29.10,26.30,0,331.23,381.42,69.0,64.7,0.583,1350332.6,1350332.6,6971,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508927,638897.00
07/07/2019 10:15,2,2.393,ACTIVE,212.61,354.37,60.012,1562508903,"201051344000646","174011545737251",28.55,28.00,0,328.22,384.73,69.2,64.8,0.566,1344213.0,1344213.0,6958,0,0,0,L,1122011218,1,122.01,121.10,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508928,638898.00
07/07/2019 10:15,2,2.336,ACTIVE,213.29,354.07,60.006,1562508903,"201051344000867","174011545737251",28.88,27.50,0,332.73,379.62,68.3,64.0,0.539,1340744.2,1340744.2,6946,0,0,0,L,1122011218,1,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508928,638899.00
07/07/2019 10:15,2,2.299,ACTIVE,213.51,355.28,59.996,1562508903,"201051344000633","174011545737251",28.96,28.00,0,332.43,383.23,67.5,63.2,0.544,1337765.4,1337765.4,6956,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508929,638900.00
07/07/2019 10:15,2,2.396,ACTIVE,212.61,355.58,60.001,1562508903,"201051344000955","174011545737251",28.98,26.30,0,330.93,382.63,70.3,66.0,0.597,1364870.9,1364870.9,6955,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508930,638901.00
07/07/2019 10:15,2,2.273,ACTIVE,213.51,354.97,60.001,1562508903,"201051344000648","174011545737251",28.86,23.80,0,333.33,382.33,66.5,62.3,0.566,1351743.0,1351743.0,6939,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508931,638902.00
07/07/2019 10:15,2,2.340,ACTIVE,213.51,355.58,60.001,1562508903,"201051344000645","174011545737251",28.37,24.00,0,333.03,382.93,67.2,63.0,0.552,1357274.9,1357274.9,6941,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508932,638903.00
07/07/2019 10:15,2,2.299,ACTIVE,213.29,354.97,60.001,1562508903,"201051344000569","174011545737251",29.12,24.00,0,333.03,382.93,67.9,63.6,0.579,1374166.7,1374166.7,6945,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508933,638904.00
07/07/2019 10:15,2,2.365,ACTIVE,213.51,359.48,59.996,1562508903,"179051228000119","174011545737251",29.12,25.50,0,335.14,385.63,69.8,65.5,0.592,160374.9,160374.9,7005,0,0,0,L,46974696,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562508934,638905.00
07/07/2019 10:30,2,2.502,ACTIVE,214.41,357.08,60.012,1562509804,"201051344000579","174011545737251",28.57,29.30,0,325.22,387.14,72.4,68.0,0.597,1375356.3,1375356.3,6951,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509805,638906.00
07/07/2019 10:30,2,2.580,ACTIVE,214.64,356.48,60.017,1562509804,"201051344001025","174011545737251",28.37,29.30,0,323.72,388.04,74.2,69.7,0.583,1359908.0,1359908.0,6945,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509806,638907.00
07/07/2019 10:30,2,2.471,ACTIVE,214.64,359.48,60.012,1562509804,"201051344001093","174011545737251",28.90,27.30,0,324.32,387.74,72.4,68.0,0.597,1342191.5,1342191.5,6962,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509807,638908.00
07/07/2019 10:30,2,2.428,ACTIVE,214.41,356.48,60.006,1562509804,"201051344000458","174011545737251",28.78,28.00,0,324.02,387.44,70.8,66.4,0.601,1356429.9,1356429.9,6937,0,0,0,L,1122011218,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509808,638909.00
07/07/2019 10:30,2,2.549,ACTIVE,214.19,357.38,60.012,1562509804,"201051344000890","174011545737251",28.51,28.30,0,323.72,387.44,73.6,69.1,0.605,1357354.6,1357354.6,6951,0,0,0,L,1122011218,1,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509809,638910.00
07/07/2019 10:30,2,2.498,ACTIVE,214.41,352.87,60.012,1562509804,"201051344000988","174011545737251",18.67,26.30,0,324.02,373.01,47.2,43.7,0.393,1034232.8,1034232.8,6948,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509810,638911.00
07/07/2019 10:30,2,2.494,ACTIVE,215.09,358.88,60.028,1562509804,"201051344000582","174011545737251",28.41,25.80,0,325.22,388.64,71.7,67.3,0.597,1334831.8,1334831.8,6940,0,0,0,L,1122011218,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509811,638912.00
07/07/2019 10:30,2,2.498,ACTIVE,213.96,356.78,60.012,1562509804,"201051344000868","174011545737251",28.55,25.00,0,322.51,386.83,72.3,67.9,0.601,1342796.1,1342796.1,6941,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509812,638913.00
07/07/2019 10:30,2,2.426,ACTIVE,214.64,358.28,60.012,1562509804,"201051344000576","174011545737251",28.80,26.30,0,324.62,388.34,70.8,66.4,0.588,1359350.7,1359350.7,6957,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509813,638914.00
07/07/2019 10:30,2,2.479,ACTIVE,214.64,358.28,60.038,1562509804,"201051344001158","174011545737251",28.41,27.50,0,324.02,388.64,71.3,66.9,0.601,1336645.1,1336645.1,6943,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509814,638915.00
07/07/2019 10:30,2,2.463,ACTIVE,214.64,357.08,60.012,1562509804,"201051344000917","174011545737251",28.80,28.80,0,324.02,386.83,71.9,67.4,0.570,1351837.4,1351837.4,6958,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509815,638916.00
07/07/2019 10:30,2,2.496,ACTIVE,214.41,350.77,60.017,1562509804,"201051344000417","174011545737251",18.85,29.00,0,324.02,370.30,47.7,44.1,0.376,1071640.3,1071640.3,6964,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509816,638917.00
07/07/2019 10:30,2,2.500,ACTIVE,214.19,357.98,60.006,1562509804,"201051344000685","174011545737251",28.51,26.80,0,323.41,386.83,72.2,67.7,0.632,1358003.3,1358003.3,6951,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509817,638918.00
07/07/2019 10:30,2,2.523,ACTIVE,214.87,358.88,60.043,1562509804,"201051344000651","174011545737251",28.75,27.80,0,324.92,388.34,73.5,69.0,0.597,1352042.6,1352042.6,6949,0,0,0,L,1122011218,1,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509818,638919.00
07/07/2019 10:30,2,2.455,ACTIVE,213.51,355.88,60.017,1562509804,"201051344000594","174011545737251",28.80,29.30,0,321.61,385.33,71.7,67.3,0.579,1362495.0,1362495.0,6950,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509818,638920.00
07/07/2019 10:30,2,2.469,ACTIVE,214.41,357.98,60.012,1562509804,"201051344000469","174011545737251",28.84,25.80,0,324.02,388.34,72.1,67.6,0.614,1342539.6,1342539.6,6952,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509819,638921.00
07/07/2019 10:30,2,2.568,ACTIVE,214.87,358.58,60.017,1562509804,"201051344000585","174011545737251",28.65,28.30,0,323.41,388.04,74.5,70.0,0.614,1367039.7,1367039.7,6943,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509820,638922.00
07/07/2019 10:30,2,2.418,ACTIVE,214.87,358.28,60.017,1562509804,"201051344000853","174011545737251",29.22,27.00,0,326.72,388.04,71.6,67.2,0.592,1365432.8,1365432.8,6945,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509821,638923.00
07/07/2019 10:30,2,2.475,ACTIVE,214.41,357.98,60.038,1562509804,"201051344001145","174011545737251",28.71,26.30,0,324.62,387.14,72.0,67.5,0.592,1366653.9,1366653.9,6966,0,0,0,L,1122011218,1,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509823,638924.00
07/07/2019 10:30,2,2.492,ACTIVE,214.41,356.78,59.980,1562509804,"201051344000438","174011545737251",29.06,30.30,0,322.81,387.14,73.3,68.8,0.592,1360114.4,1360114.4,6946,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509823,638925.00
07/07/2019 10:30,2,2.564,ACTIVE,214.41,357.38,60.017,1562509804,"201051344001135","174011545737251",28.33,27.50,0,324.02,387.14,73.7,69.2,0.592,1347415.3,1347415.3,6943,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509824,638926.00
07/07/2019 10:30,2,2.441,ACTIVE,214.64,357.38,60.017,1562509804,"201051344000983","174011545737251",29.06,27.80,0,323.41,388.34,71.9,67.5,0.597,1363534.8,1363534.8,6943,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509825,638927.00
07/07/2019 10:30,2,2.535,ACTIVE,214.64,357.08,60.028,1562509804,"201051344001203","174011545737251",28.71,27.50,0,323.72,389.24,73.7,69.2,0.619,1355388.8,1355388.8,6956,0,0,0,L,1122011218,1,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509826,638928.00
07/07/2019 10:30,2,2.494,ACTIVE,213.96,355.88,59.990,1562509804,"201051344001230","174011545737251",28.57,27.80,0,323.72,387.44,72.2,67.7,0.610,1350349.5,1350349.5,6972,0,0,0,L,1122011218,1,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509827,638929.00
07/07/2019 10:30,2,2.516,ACTIVE,213.74,356.78,60.017,1562509804,"201051344000646","174011545737251",28.53,29.80,0,322.21,389.24,72.7,68.3,0.605,1344229.9,1344229.9,6959,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509828,638930.00
07/07/2019 10:30,2,2.490,ACTIVE,214.41,355.88,60.038,1562509804,"201051344000867","174011545737251",28.45,30.30,0,322.51,384.13,71.8,67.3,0.570,1340760.9,1340760.9,6947,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509829,638931.00
07/07/2019 10:30,2,2.461,ACTIVE,214.41,357.38,60.022,1562509804,"201051344000633","174011545737251",28.43,31.30,0,324.02,387.74,70.8,66.5,0.575,1337781.9,1337781.9,6957,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509830,638932.00
07/07/2019 10:30,2,2.549,ACTIVE,213.96,357.38,60.022,1562509804,"201051344000955","174011545737251",28.59,28.00,0,322.21,388.94,73.8,69.3,0.632,1364888.1,1364888.1,6956,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509831,638933.00
07/07/2019 10:30,2,2.422,ACTIVE,214.41,357.68,60.028,1562509804,"201051344000648","174011545737251",28.53,25.50,0,324.92,387.74,70.0,65.6,0.588,1351759.3,1351759.3,6940,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509832,638934.00
07/07/2019 10:30,2,2.430,ACTIVE,214.64,357.38,60.017,1562509804,"201051344000645","174011545737251",28.80,25.80,0,325.52,387.44,70.9,66.5,0.583,1357291.4,1357291.4,6942,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509833,638935.00
07/07/2019 10:30,2,2.445,ACTIVE,214.41,357.38,60.022,1562509804,"201051344000569","174011545737251",28.82,25.50,0,324.62,388.04,71.5,67.0,0.605,1374183.3,1374183.3,6946,0,0,0,L,1122011218,1,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509834,638936.00
07/07/2019 10:30,2,2.477,ACTIVE,214.64,361.59,60.012,1562509804,"179051228000119","174011545737251",29.24,27.00,0,327.02,393.15,73.4,68.9,0.628,160391.9,160391.9,7006,0,0,0,L,46974696,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562509835,638937.00
07/07/2019 10:45,2,2.850,ACTIVE,215.09,346.26,60.017,1562510704,"201051344000579","174011545737251",28.82,32.80,0,334.84,390.74,83.2,78.4,0.389,1375374.0,1375374.0,6952,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510705,638938.00
07/07/2019 10:45,2,2.973,ACTIVE,214.87,345.96,60.028,1562510704,"201051344001025","174011545737251",28.35,32.80,0,334.24,389.84,85.3,80.4,0.380,1359926.2,1359926.2,6946,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510706,638939.00
07/07/2019 10:45,2,2.852,ACTIVE,215.09,348.36,60.012,1562510704,"201051344001093","174011545737251",28.82,29.80,0,334.24,390.44,83.3,78.4,0.384,1342209.2,1342209.2,6963,0,0,0,L,1122011218,1,123.14,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510707,638940.00
07/07/2019 10:45,2,2.818,ACTIVE,215.32,345.96,60.006,1562510704,"201051344000458","174011545737251",28.51,29.80,0,333.93,391.04,81.4,76.7,0.389,1356447.2,1356447.2,6938,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510708,638941.00
07/07/2019 10:45,2,2.918,ACTIVE,214.41,345.36,60.001,1562510704,"201051344000890","174011545737251",28.59,30.80,0,332.13,389.84,84.5,79.7,0.384,1357372.6,1357372.6,6952,0,0,0,L,1122011218,1,123.14,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510709,638942.00
07/07/2019 10:45,2,2.889,ACTIVE,215.32,353.47,60.012,1562510704,"201051344000988","174011545737251",18.59,28.00,0,334.54,376.31,54.4,50.5,0.468,1034244.2,1034244.2,6949,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510710,638943.00
07/07/2019 10:45,2,2.836,ACTIVE,215.32,347.16,60.006,1562510704,"201051344000582","174011545737251",28.73,28.30,0,333.93,390.74,82.5,77.7,0.389,1334849.4,1334849.4,6941,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510710,638944.00
07/07/2019 10:45,2,2.836,ACTIVE,214.87,346.26,60.012,1562510704,"201051344000868","174011545737251",28.94,27.00,0,332.73,391.34,83.2,78.3,0.380,1342813.8,1342813.8,6942,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510711,638945.00
07/07/2019 10:45,2,2.791,ACTIVE,215.54,348.06,60.006,1562510704,"201051344000576","174011545737251",28.88,28.30,0,333.93,390.44,81.7,76.9,0.367,1359368.0,1359368.0,6958,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510712,638946.00
07/07/2019 10:45,2,2.893,ACTIVE,215.54,346.86,60.006,1562510704,"201051344001158","174011545737251",28.09,30.00,0,314.40,391.04,82.2,77.4,0.384,1336662.6,1336662.6,6944,0,0,0,L,1122011218,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510713,638947.00
07/07/2019 10:45,2,2.875,ACTIVE,215.09,346.86,60.006,1562510704,"201051344000917","174011545737251",28.41,32.00,0,332.13,390.44,82.7,77.9,0.376,1351855.0,1351855.0,6959,0,0,0,L,1122011218,1,123.14,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510714,638948.00
07/07/2019 10:45,2,2.889,ACTIVE,214.64,350.77,60.006,1562510704,"201051344000417","174011545737251",18.69,31.00,0,333.63,372.41,54.6,50.8,0.455,1071651.8,1071651.8,6965,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510715,638949.00
07/07/2019 10:45,2,2.871,ACTIVE,214.64,346.26,60.006,1562510704,"201051344000685","174011545737251",28.65,29.50,0,332.73,390.14,83.3,78.4,0.407,1358021.0,1358021.0,6952,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510716,638950.00
07/07/2019 10:45,2,2.902,ACTIVE,215.32,347.46,60.006,1562510704,"201051344000651","174011545737251",28.75,31.30,0,334.54,390.74,84.5,79.7,0.380,1352060.6,1352060.6,6950,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510717,638951.00
07/07/2019 10:45,2,2.863,ACTIVE,214.41,346.56,60.017,1562510704,"201051344000594","174011545737251",28.55,32.00,0,331.83,389.84,82.7,77.9,0.384,1362512.6,1362512.6,6951,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510718,638952.00
07/07/2019 10:45,2,2.896,ACTIVE,215.54,348.06,60.012,1562510704,"201051344000469","174011545737251",28.41,28.00,0,333.93,391.94,83.3,78.5,0.411,1342557.4,1342557.4,6953,0,0,0,L,1122011218,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510719,638953.00
07/07/2019 10:45,2,2.969,ACTIVE,215.09,347.16,60.006,1562510704,"201051344000585","174011545737251",28.53,31.50,0,333.93,390.74,85.8,80.9,0.402,1367058.0,1367058.0,6944,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510720,638954.00
07/07/2019 10:45,2,2.846,ACTIVE,216.00,348.66,60.022,1562510704,"201051344000853","174011545737251",28.75,30.00,0,334.84,395.55,82.9,78.1,0.376,1365450.4,1365450.4,6946,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510721,638955.00
07/07/2019 10:45,2,2.855,ACTIVE,214.64,346.26,60.017,1562510704,"201051344001145","174011545737251",28.75,28.50,0,334.54,390.14,83.2,78.3,0.384,1366671.5,1366671.5,6967,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510722,638956.00
07/07/2019 10:45,2,2.926,ACTIVE,214.87,346.86,60.012,1562510704,"201051344000438","174011545737251",28.59,33.00,0,334.24,391.94,84.7,79.8,0.384,1360132.4,1360132.4,6947,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510723,638957.00
07/07/2019 10:45,2,2.965,ACTIVE,214.87,345.06,60.012,1562510704,"201051344001135","174011545737251",28.33,30.50,0,333.93,390.74,85.1,80.2,0.384,1347433.4,1347433.4,6944,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510724,638958.00
07/07/2019 10:45,2,2.855,ACTIVE,215.54,347.76,60.006,1562510704,"201051344000983","174011545737251",28.73,30.30,0,332.73,390.14,83.1,78.3,0.384,1363552.5,1363552.5,6944,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510725,638959.00
07/07/2019 10:45,2,2.971,ACTIVE,215.09,345.96,60.006,1562510704,"201051344001203","174011545737251",28.41,31.30,0,334.84,393.15,85.5,80.6,0.389,1355407.0,1355407.0,6957,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510726,638960.00
07/07/2019 10:45,2,2.893,ACTIVE,214.41,345.06,60.006,1562510704,"201051344001230","174011545737251",28.57,30.30,0,330.93,388.64,83.7,78.8,0.393,1350367.2,1350367.2,6973,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510727,638961.00
07/07/2019 10:45,2,2.918,ACTIVE,214.19,345.66,60.006,1562510704,"201051344000646","174011545737251",28.53,32.60,0,331.83,392.85,84.3,79.4,0.389,1344247.8,1344247.8,6960,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510727,638962.00
07/07/2019 10:45,2,2.900,ACTIVE,215.09,345.96,60.049,1562510704,"201051344000867","174011545737251",28.39,32.80,0,332.43,388.94,83.4,78.5,0.362,1340778.6,1340778.6,6948,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510728,638963.00
07/07/2019 10:45,2,2.846,ACTIVE,215.32,347.76,60.012,1562510704,"201051344000633","174011545737251",28.59,35.20,0,315.00,394.65,82.4,77.6,0.371,1337799.4,1337799.4,6958,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510729,638964.00
07/07/2019 10:45,2,2.955,ACTIVE,214.41,345.36,60.022,1562510704,"201051344000955","174011545737251",28.61,30.80,0,331.53,389.54,85.7,80.8,0.402,1364906.3,1364906.3,6957,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510730,638965.00
07/07/2019 10:45,2,2.793,ACTIVE,215.32,346.86,60.012,1562510704,"201051344000648","174011545737251",28.77,27.80,0,334.54,391.34,81.3,76.6,0.384,1351776.5,1351776.5,6941,0,0,0,L,1122011218,1,122.23,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510731,638966.00
07/07/2019 10:45,2,2.840,ACTIVE,215.54,347.46,60.001,1562510704,"201051344000645","174011545737251",28.71,27.80,0,334.54,391.94,82.6,77.8,0.367,1357308.9,1357308.9,6943,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510732,638967.00
07/07/2019 10:45,2,2.852,ACTIVE,215.32,347.46,60.017,1562510704,"201051344000569","174011545737251",28.78,27.80,0,333.63,391.94,83.2,78.3,0.389,1374200.9,1374200.9,6947,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510733,638968.00
07/07/2019 10:45,2,2.906,ACTIVE,215.54,352.57,60.012,1562510704,"179051228000119","174011545737251",28.94,30.30,0,334.84,398.56,85.2,80.3,0.407,160410.1,160410.1,7007,0,0,0,L,46974696,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562510734,638969.00
07/07/2019 11:00,2,3.564,ACTIVE,216.00,350.17,60.017,1562511605,"201051344000579","174011545737251",28.41,37.00,0,334.54,372.71,102.5,97.0,0.486,1375395.9,1375395.9,6953,0,0,0,L,1122011218,1,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511606,638970.00
07/07/2019 11:00,2,3.668,ACTIVE,215.77,348.06,60.022,1562511605,"201051344001025","174011545737251",28.37,36.50,0,333.63,374.51,105.5,99.9,0.468,1359948.7,1359948.7,6947,0,0,0,L,1122011218,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511607,638971.00
07/07/2019 11:00,2,3.551,ACTIVE,216.00,350.77,60.028,1562511605,"201051344001093","174011545737251",28.75,32.60,0,333.63,374.21,103.5,97.9,0.486,1342231.2,1342231.2,6964,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511608,638972.00
07/07/2019 11:00,2,3.479,ACTIVE,216.22,349.26,60.033,1562511605,"201051344000458","174011545737251",28.59,33.00,0,334.54,373.31,100.7,95.3,0.491,1356468.7,1356468.7,6939,0,0,0,L,1122011218,1,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511609,638973.00
07/07/2019 11:00,2,3.688,ACTIVE,215.09,348.36,60.028,1562511605,"201051344000890","174011545737251",27.85,33.80,0,333.33,373.61,104.0,98.5,0.477,1357394.8,1357394.8,6953,0,0,0,L,1122011218,1,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511610,638974.00
07/07/2019 11:00,2,3.654,ACTIVE,216.00,357.68,60.022,1562511605,"201051344000988","174011545737251",18.11,30.00,0,333.63,383.23,67.1,62.8,0.579,1034258.4,1034258.4,6950,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511611,638975.00
07/07/2019 11:00,2,3.580,ACTIVE,216.22,350.47,60.022,1562511605,"201051344000582","174011545737251",28.21,31.50,0,334.24,374.51,102.2,96.8,0.486,1334871.2,1334871.2,6942,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511612,638976.00
07/07/2019 11:00,2,3.600,ACTIVE,215.32,349.26,60.022,1562511605,"201051344000868","174011545737251",28.21,29.30,0,334.24,373.91,102.9,97.4,0.477,1342835.8,1342835.8,6943,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511613,638977.00
07/07/2019 11:00,2,3.473,ACTIVE,216.22,350.47,60.022,1562511605,"201051344000576","174011545737251",28.73,31.80,0,332.73,375.11,101.0,95.6,0.473,1359389.6,1359389.6,6959,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511614,638978.00
07/07/2019 11:00,2,3.629,ACTIVE,216.00,349.86,60.012,1562511605,"201051344001158","174011545737251",27.65,33.30,0,333.63,373.01,101.6,96.2,0.486,1336684.3,1336684.3,6945,0,0,0,L,1122011218,1,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511615,638979.00
07/07/2019 11:00,2,3.561,ACTIVE,215.77,349.56,60.028,1562511605,"201051344000917","174011545737251",28.43,35.60,0,332.73,373.31,102.5,97.0,0.464,1351876.9,1351876.9,6960,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511615,638980.00
07/07/2019 11:00,2,3.582,ACTIVE,215.32,354.37,60.033,1562511605,"201051344000417","174011545737251",18.55,33.30,0,330.93,380.52,67.3,63.0,0.557,1071666.0,1071666.0,6966,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511617,638981.00
07/07/2019 11:00,2,3.574,ACTIVE,215.32,349.86,60.054,1562511605,"201051344000685","174011545737251",28.53,32.20,0,333.63,374.21,103.3,97.8,0.504,1358043.0,1358043.0,6953,0,0,0,L,1122011218,1,124.04,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511618,638982.00
07/07/2019 11:00,2,3.703,ACTIVE,216.22,349.86,60.017,1562511605,"201051344000651","174011545737251",28.01,34.80,0,333.63,373.91,105.0,99.4,0.477,1352082.9,1352082.9,6951,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511619,638983.00
07/07/2019 11:00,2,3.557,ACTIVE,214.87,348.66,60.017,1562511605,"201051344000594","174011545737251",28.41,35.80,0,332.73,373.91,102.4,96.9,0.473,1362534.5,1362534.5,6952,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511619,638984.00
07/07/2019 11:00,2,3.604,ACTIVE,216.00,349.86,60.038,1562511605,"201051344000469","174011545737251",28.15,30.80,0,332.73,376.62,102.8,97.2,0.495,1342579.4,1342579.4,6954,0,0,0,L,1122011218,1,122.23,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511620,638985.00
07/07/2019 11:00,2,3.729,ACTIVE,216.00,348.96,60.028,1562511605,"201051344000585","174011545737251",28.01,34.00,0,333.93,373.91,105.8,100.2,0.495,1367080.6,1367080.6,6945,0,0,0,L,1122011218,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511621,638986.00
07/07/2019 11:00,2,3.543,ACTIVE,216.67,351.07,60.022,1562511605,"201051344000853","174011545737251",28.41,33.30,0,335.14,373.61,102.0,96.5,0.473,1365472.2,1365472.2,6947,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511622,638987.00
07/07/2019 11:00,2,3.553,ACTIVE,215.54,348.96,60.028,1562511605,"201051344001145","174011545737251",28.57,31.30,0,334.54,373.91,102.8,97.3,0.473,1366693.5,1366693.5,6968,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511623,638988.00
07/07/2019 11:00,2,3.637,ACTIVE,215.54,349.86,60.033,1562511605,"201051344000438","174011545737251",28.47,36.30,0,333.63,374.21,104.8,99.3,0.464,1360154.7,1360154.7,6948,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511624,638989.00
07/07/2019 11:00,2,3.680,ACTIVE,215.77,349.26,59.980,1562511605,"201051344001135","174011545737251",28.17,33.30,0,333.63,374.21,105.0,99.4,0.482,1347455.8,1347455.8,6945,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511625,638990.00
07/07/2019 11:00,2,3.545,ACTIVE,216.22,349.26,60.022,1562511605,"201051344000983","174011545737251",28.57,33.30,0,333.93,374.21,102.6,97.1,0.495,1363574.5,1363574.5,6945,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511626,638991.00
07/07/2019 11:00,2,3.699,ACTIVE,216.00,348.66,60.017,1562511605,"201051344001203","174011545737251",28.25,36.00,0,332.13,374.81,105.9,100.3,0.482,1355429.5,1355429.5,6958,0,0,0,L,1122011218,1,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511627,638992.00
07/07/2019 11:00,2,3.627,ACTIVE,215.09,347.46,60.022,1562511605,"201051344001230","174011545737251",28.23,32.60,0,332.73,370.90,103.8,98.2,0.491,1350389.3,1350389.3,6974,0,0,0,L,1122011218,1,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511628,638993.00
07/07/2019 11:00,2,3.668,ACTIVE,214.87,349.26,60.017,1562511605,"201051344000646","174011545737251",27.97,35.80,0,332.13,373.61,103.9,98.3,0.477,1344270.0,1344270.0,6961,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511629,638994.00
07/07/2019 11:00,2,3.596,ACTIVE,215.77,349.86,60.017,1562511605,"201051344000867","174011545737251",28.35,37.00,0,333.93,372.41,103.3,97.7,0.460,1340800.6,1340800.6,6949,0,0,0,L,1122011218,1,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511630,638995.00
07/07/2019 11:00,2,3.592,ACTIVE,215.77,349.56,60.017,1562511605,"201051344000633","174011545737251",28.05,39.00,0,333.03,372.41,102.1,96.6,0.464,1337821.1,1337821.1,6959,0,0,0,L,1122011218,1,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511631,638996.00
07/07/2019 11:00,2,3.721,ACTIVE,215.09,349.26,60.038,1562511605,"201051344000955","174011545737251",27.97,36.30,0,333.03,372.41,105.4,99.8,0.499,1364928.8,1364928.8,6958,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511632,638997.00
07/07/2019 11:00,2,3.469,ACTIVE,216.00,349.86,60.012,1562511605,"201051344000648","174011545737251",28.67,30.50,0,334.24,373.91,100.7,95.3,0.477,1351798.0,1351798.0,6942,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511633,638998.00
07/07/2019 11:00,2,3.568,ACTIVE,216.22,350.17,60.022,1562511605,"201051344000645","174011545737251",28.33,30.50,0,334.24,373.61,102.4,96.9,0.468,1357330.6,1357330.6,6944,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511633,638999.00
07/07/2019 11:00,2,3.584,ACTIVE,216.00,351.07,60.012,1562511605,"201051344000569","174011545737251",28.41,30.30,0,333.93,374.21,103.2,97.7,0.491,1374222.9,1374222.9,6948,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511635,639000.00
07/07/2019 11:00,2,3.615,ACTIVE,216.00,356.48,60.012,1562511605,"179051228000119","174011545737251",28.84,32.60,0,336.04,377.52,105.6,100.0,0.513,160432.5,160432.5,7009,0,0,0,L,46974696,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562511636,639001.00
07/07/2019 11:15,2,3.748,ACTIVE,216.90,350.17,60.001,1562512505,"201051344000579","174011545737251",28.80,38.40,0,331.53,378.72,109.3,103.6,0.521,1375420.7,1375420.7,6954,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512506,639002.00
