ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 11:15,2,3.822,ACTIVE,216.45,349.56,59.980,1562512505,"201051344001025","174011545737251",28.59,40.00,0,333.03,379.92,110.7,104.9,0.486,1359974.0,1359974.0,6948,0,0,0,L,1122011218,1,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512507,639003.00
07/07/2019 11:15,2,3.783,ACTIVE,216.67,351.07,60.028,1562512505,"201051344001093","174011545737251",28.39,34.80,0,333.03,376.01,108.8,103.1,0.504,1342256.0,1342256.0,6965,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512508,639004.00
07/07/2019 11:15,2,3.738,ACTIVE,216.90,350.47,60.017,1562512505,"201051344000458","174011545737251",28.21,36.00,0,333.33,377.22,106.8,101.2,0.508,1356492.9,1356492.9,6940,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512509,639005.00
07/07/2019 11:15,2,3.865,ACTIVE,216.00,349.56,60.012,1562512505,"201051344000890","174011545737251",28.17,35.40,0,333.93,376.92,110.3,104.5,0.499,1357419.8,1357419.8,6954,0,0,0,L,1122011218,1,124.04,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512510,639006.00
07/07/2019 11:15,2,3.865,ACTIVE,216.67,358.28,60.006,1562512505,"201051344000988","174011545737251",18.19,32.20,0,333.03,386.53,71.2,66.8,0.601,1034274.3,1034274.3,6951,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512511,639007.00
07/07/2019 11:15,2,3.818,ACTIVE,216.90,351.67,60.006,1562512505,"201051344000582","174011545737251",28.07,33.30,0,333.93,376.92,108.7,103.0,0.504,1334895.7,1334895.7,6943,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512512,639008.00
07/07/2019 11:15,2,3.867,ACTIVE,216.00,349.86,60.001,1562512505,"201051344000868","174011545737251",27.79,32.20,0,333.63,375.71,108.9,103.2,0.499,1342860.4,1342860.4,6944,0,0,0,L,1122011218,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512512,639009.00
07/07/2019 11:15,2,3.742,ACTIVE,216.90,351.97,60.038,1562512505,"201051344000576","174011545737251",28.09,34.80,0,332.73,375.41,106.5,100.9,0.495,1359413.7,1359413.7,6960,0,0,0,L,1122011218,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512513,639010.00
07/07/2019 11:15,2,3.820,ACTIVE,216.90,350.77,60.012,1562512505,"201051344001158","174011545737251",27.95,35.60,0,333.33,375.41,108.2,102.5,0.513,1336708.7,1336708.7,6946,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512514,639011.00
07/07/2019 11:15,2,3.773,ACTIVE,216.45,350.47,60.012,1562512505,"201051344000917","174011545737251",28.51,38.20,0,330.63,378.12,109.0,103.3,0.499,1351901.5,1351901.5,6961,0,0,0,L,1122011218,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512515,639012.00
07/07/2019 11:15,2,3.902,ACTIVE,216.00,356.78,60.006,1562512505,"201051344000417","174011545737251",18.03,35.20,0,332.73,383.53,71.3,66.9,0.583,1071682.0,1071682.0,6967,0,0,0,L,1122011218,1,123.59,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512516,639013.00
07/07/2019 11:15,2,3.826,ACTIVE,216.00,350.17,60.006,1562512505,"201051344000685","174011545737251",28.35,33.50,0,333.03,376.92,109.9,104.1,0.535,1358067.8,1358067.8,6954,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512517,639014.00
07/07/2019 11:15,2,3.879,ACTIVE,216.90,351.67,59.975,1562512505,"201051344000651","174011545737251",28.19,37.30,0,333.33,377.52,110.7,104.9,0.508,1352107.9,1352107.9,6952,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512518,639015.00
07/07/2019 11:15,2,3.721,ACTIVE,215.54,349.86,59.996,1562512505,"201051344000594","174011545737251",28.86,38.00,0,333.33,376.31,108.7,103.0,0.499,1362559.1,1362559.1,6953,0,0,0,L,1122011218,1,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512519,639016.00
07/07/2019 11:15,2,3.809,ACTIVE,216.90,350.77,60.012,1562512505,"201051344000469","174011545737251",28.07,33.80,0,331.23,376.92,108.4,102.7,0.521,1342604.0,1342604.0,6955,0,0,0,L,1122011218,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512520,639017.00
07/07/2019 11:15,2,3.953,ACTIVE,216.90,351.67,60.006,1562512505,"201051344000585","174011545737251",27.93,35.60,0,333.33,376.01,111.9,106.1,0.526,1367106.0,1367106.0,6946,0,0,0,L,1122011218,1,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512521,639018.00
07/07/2019 11:15,2,3.793,ACTIVE,217.13,351.67,59.996,1562512505,"201051344000853","174011545737251",27.95,35.60,0,337.84,376.01,107.4,101.7,0.499,1365496.7,1365496.7,6948,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512522,639019.00
07/07/2019 11:15,2,3.795,ACTIVE,216.22,348.96,60.001,1562512505,"201051344001145","174011545737251",28.47,33.00,0,333.63,376.01,109.4,103.7,0.508,1366718.1,1366718.1,6969,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512523,639020.00
07/07/2019 11:15,2,3.865,ACTIVE,216.45,349.56,60.012,1562512505,"201051344000438","174011545737251",28.35,38.80,0,334.24,376.31,111.0,105.2,0.513,1360179.8,1360179.8,6949,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512524,639021.00
07/07/2019 11:15,2,3.854,ACTIVE,216.45,349.26,60.022,1562512505,"201051344001135","174011545737251",28.51,36.00,0,333.03,376.01,111.3,105.5,0.491,1347480.9,1347480.9,6946,0,0,0,L,1122011218,1,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512525,639022.00
07/07/2019 11:15,2,3.793,ACTIVE,216.90,350.47,60.006,1562512505,"201051344000983","174011545737251",28.15,35.00,0,333.93,375.71,108.1,102.4,0.517,1363599.0,1363599.0,6946,0,0,0,L,1122011218,1,123.36,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512526,639023.00
07/07/2019 11:15,2,3.934,ACTIVE,216.67,349.56,60.006,1562512505,"201051344001203","174011545737251",28.07,37.30,0,331.83,378.42,111.8,106.0,0.530,1355454.8,1355454.8,6959,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512527,639024.00
07/07/2019 11:15,2,3.803,ACTIVE,215.77,348.96,60.006,1562512505,"201051344001230","174011545737251",28.53,34.80,0,332.73,374.51,109.8,104.0,0.521,1350414.1,1350414.1,6975,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512528,639025.00
07/07/2019 11:15,2,3.885,ACTIVE,215.77,350.17,60.017,1562512505,"201051344000646","174011545737251",28.07,38.00,0,331.23,377.22,110.5,104.7,0.526,1344294.9,1344294.9,6962,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512528,639026.00
07/07/2019 11:15,2,3.838,ACTIVE,216.22,348.36,60.012,1562512505,"201051344000867","174011545737251",28.03,39.50,0,334.24,374.51,108.9,103.2,0.486,1340825.2,1340825.2,6950,0,0,0,L,1122011218,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512529,639027.00
07/07/2019 11:15,2,3.807,ACTIVE,216.22,351.07,59.980,1562512505,"201051344000633","174011545737251",27.99,42.30,0,333.33,374.51,107.9,102.2,0.495,1337845.5,1337845.5,6960,0,0,0,L,1122011218,1,123.14,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512530,639028.00
07/07/2019 11:15,2,3.902,ACTIVE,215.77,348.66,60.006,1562512505,"201051344000955","174011545737251",28.35,38.00,0,332.73,376.01,112.1,106.3,0.526,1364954.1,1364954.1,6959,0,0,0,L,1122011218,1,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512531,639029.00
07/07/2019 11:15,2,3.713,ACTIVE,216.67,351.37,60.012,1562512505,"201051344000648","174011545737251",28.33,33.00,0,334.24,375.41,106.5,100.9,0.499,1351822.0,1351822.0,6943,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512532,639030.00
07/07/2019 11:15,2,3.787,ACTIVE,216.90,350.77,60.033,1562512505,"201051344000645","174011545737251",27.93,33.30,0,333.93,375.11,107.1,101.5,0.495,1357355.0,1357355.0,6945,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512533,639031.00
07/07/2019 11:15,2,3.760,ACTIVE,216.67,350.47,60.001,1562512505,"201051344000569","174011545737251",28.19,32.80,0,333.63,375.71,107.3,101.6,0.513,1374247.3,1374247.3,6949,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512534,639032.00
07/07/2019 11:15,2,3.803,ACTIVE,216.90,356.18,60.012,1562512505,"179051228000119","174011545737251",28.51,35.60,0,338.44,378.72,109.8,104.1,0.526,160457.5,160457.5,7010,0,0,0,L,46974696,1,123.14,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562512535,639033.00
07/07/2019 11:30,2,4.053,ACTIVE,216.67,351.37,60.006,1562513404,"201051344000579","174011545737251",28.29,38.40,0,333.63,380.52,116.2,110.2,0.552,1375448.6,1375448.6,6955,0,0,0,L,1122011218,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513405,639034.00
07/07/2019 11:30,2,4.143,ACTIVE,216.45,350.47,60.043,1562513404,"201051344001025","174011545737251",27.97,39.80,0,330.93,382.63,117.3,111.3,0.526,1360002.2,1360002.2,6949,0,0,0,L,1122011218,1,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513406,639035.00
07/07/2019 11:30,2,4.023,ACTIVE,216.67,350.17,60.001,1562513404,"201051344001093","174011545737251",27.93,35.40,0,332.73,380.22,113.8,108.0,0.530,1342283.6,1342283.6,6966,0,0,0,L,1122011218,1,124.04,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513407,639036.00
07/07/2019 11:30,2,3.947,ACTIVE,216.67,350.47,60.017,1562513404,"201051344000458","174011545737251",28.17,38.40,0,327.62,384.43,112.6,106.8,0.539,1356520.1,1356520.1,6941,0,0,0,L,1122011218,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513408,639037.00
07/07/2019 11:30,2,4.127,ACTIVE,215.54,349.26,60.028,1562513404,"201051344000890","174011545737251",27.69,35.60,0,333.93,381.42,115.8,109.8,0.530,1357447.8,1357447.8,6955,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513409,639038.00
07/07/2019 11:30,2,4.053,ACTIVE,216.67,359.48,60.001,1562513404,"201051344000988","174011545737251",18.15,34.00,0,318.30,392.55,74.6,70.1,0.632,1034292.1,1034292.1,6952,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513410,639039.00
07/07/2019 11:30,2,3.988,ACTIVE,216.67,350.77,60.028,1562513404,"201051344000582","174011545737251",28.07,35.40,0,333.03,380.82,113.3,107.5,0.517,1334923.2,1334923.2,6944,0,0,0,L,1122011218,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513411,639040.00
07/07/2019 11:30,2,4.023,ACTIVE,216.00,350.47,60.028,1562513404,"201051344000868","174011545737251",27.91,34.00,0,333.63,380.22,113.7,107.8,0.526,1342887.9,1342887.9,6945,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513412,639041.00
07/07/2019 11:30,2,3.941,ACTIVE,216.90,351.67,60.022,1562513404,"201051344000576","174011545737251",28.07,36.80,0,333.93,379.62,112.1,106.3,0.517,1359440.7,1359440.7,6961,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513413,639042.00
07/07/2019 11:30,2,4.047,ACTIVE,216.67,351.67,60.017,1562513404,"201051344001158","174011545737251",27.75,36.30,0,331.53,379.92,113.8,107.9,0.535,1336736.1,1336736.1,6947,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513414,639043.00
07/07/2019 11:30,2,3.980,ACTIVE,216.45,350.47,60.017,1562513404,"201051344000917","174011545737251",28.19,39.80,0,332.13,380.52,113.8,107.9,0.535,1351929.0,1351929.0,6962,0,0,0,L,1122011218,1,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513415,639044.00
07/07/2019 11:30,2,3.947,ACTIVE,216.00,356.48,60.012,1562513404,"201051344000417","174011545737251",18.77,37.00,0,320.11,388.64,75.0,70.4,0.614,1071699.9,1071699.9,6968,0,0,0,L,1122011218,1,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513416,639045.00
07/07/2019 11:30,2,4.045,ACTIVE,216.00,351.37,60.028,1562513404,"201051344000685","174011545737251",28.29,33.80,0,333.63,381.42,115.9,109.9,0.566,1358095.6,1358095.6,6955,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513417,639046.00
07/07/2019 11:30,2,4.127,ACTIVE,216.67,350.17,60.033,1562513404,"201051344000651","174011545737251",28.03,38.40,0,333.33,380.82,117.1,111.1,0.539,1352136.0,1352136.0,6953,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513418,639047.00
07/07/2019 11:30,2,4.066,ACTIVE,215.54,349.86,60.022,1562513404,"201051344000594","174011545737251",28.27,39.00,0,333.63,381.42,116.4,110.4,0.544,1362586.8,1362586.8,6954,0,0,0,L,1122011218,1,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513418,639048.00
07/07/2019 11:30,2,4.100,ACTIVE,216.90,351.07,60.022,1562513404,"201051344000469","174011545737251",27.87,35.40,0,332.73,380.52,115.8,109.8,0.539,1342631.6,1342631.6,6956,0,0,0,L,1122011218,1,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513419,639049.00
07/07/2019 11:30,2,4.221,ACTIVE,216.67,349.86,60.017,1562513404,"201051344000585","174011545737251",27.93,36.80,0,331.53,379.92,119.4,113.3,0.561,1367134.4,1367134.4,6947,0,0,0,L,1122011218,1,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513420,639050.00
07/07/2019 11:30,2,4.061,ACTIVE,217.13,351.97,60.017,1562513404,"201051344000853","174011545737251",28.07,38.00,0,337.54,381.12,115.4,109.4,0.535,1365524.0,1365524.0,6949,0,0,0,L,1122011218,1,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513421,639051.00
07/07/2019 11:30,2,4.057,ACTIVE,216.00,350.77,60.038,1562513404,"201051344001145","174011545737251",28.43,34.30,0,333.63,380.22,116.8,110.8,0.544,1366745.9,1366745.9,6970,0,0,0,L,1122011218,1,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513422,639052.00
07/07/2019 11:30,2,4.158,ACTIVE,216.22,351.07,60.022,1562513404,"201051344000438","174011545737251",28.01,39.00,0,333.63,380.52,117.9,111.9,0.548,1360207.8,1360207.8,6950,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513423,639053.00
07/07/2019 11:30,2,4.182,ACTIVE,216.22,350.17,60.028,1562513404,"201051344001135","174011545737251",27.99,38.60,0,333.03,382.63,118.6,112.6,0.530,1347509.1,1347509.1,6947,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513424,639054.00
07/07/2019 11:30,2,4.031,ACTIVE,216.90,352.27,60.033,1562513404,"201051344000983","174011545737251",28.29,36.80,0,333.33,380.22,115.5,109.6,0.544,1363626.5,1363626.5,6947,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513425,639055.00
07/07/2019 11:30,2,4.188,ACTIVE,216.67,350.77,60.028,1562513404,"201051344001203","174011545737251",27.91,38.00,0,333.33,381.12,118.4,112.4,0.557,1355483.1,1355483.1,6960,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513426,639056.00
07/07/2019 11:30,2,4.088,ACTIVE,215.54,348.66,60.022,1562513404,"201051344001230","174011545737251",28.03,34.80,0,333.03,379.62,116.1,110.1,0.548,1350441.8,1350441.8,6976,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513427,639057.00
07/07/2019 11:30,2,4.094,ACTIVE,215.54,350.47,60.033,1562513404,"201051344000646","174011545737251",28.27,37.80,0,333.03,381.73,117.2,111.2,0.557,1344322.8,1344322.8,6963,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513428,639058.00
07/07/2019 11:30,2,4.061,ACTIVE,216.22,349.86,60.022,1562513404,"201051344000867","174011545737251",28.15,40.80,0,332.13,379.92,115.8,109.8,0.521,1340852.9,1340852.9,6951,0,0,0,L,1122011218,1,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513429,639059.00
07/07/2019 11:30,2,4.033,ACTIVE,216.22,351.07,60.017,1562513404,"201051344000633","174011545737251",28.07,42.30,0,331.53,380.52,114.8,108.8,0.535,1337872.8,1337872.8,6961,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513430,639060.00
07/07/2019 11:30,2,4.188,ACTIVE,215.77,349.56,60.054,1562513404,"201051344000955","174011545737251",27.89,40.20,0,332.13,380.82,118.3,112.2,0.552,1364982.4,1364982.4,6960,0,0,0,L,1122011218,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513431,639061.00
07/07/2019 11:30,2,3.961,ACTIVE,216.67,351.37,60.028,1562513404,"201051344000648","174011545737251",28.23,34.80,0,333.03,379.92,113.2,107.4,0.539,1351849.1,1351849.1,6944,0,0,0,L,1122011218,1,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513432,639062.00
07/07/2019 11:30,2,4.057,ACTIVE,216.67,352.27,60.028,1562513404,"201051344000645","174011545737251",27.77,35.20,0,333.93,379.62,114.1,108.2,0.526,1357382.2,1357382.2,6946,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513433,639063.00
07/07/2019 11:30,2,3.971,ACTIVE,216.67,351.97,60.028,1562513404,"201051344000569","174011545737251",28.37,35.40,0,333.33,380.22,114.1,108.2,0.526,1374274.6,1374274.6,6950,0,0,0,L,1122011218,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513434,639064.00
07/07/2019 11:30,2,4.064,ACTIVE,216.67,356.48,60.022,1562513404,"179051228000119","174011545737251",28.35,37.80,0,337.24,385.03,116.7,110.7,0.566,160485.4,160485.4,7011,0,0,0,L,46974696,1,123.36,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562513435,639065.00
07/07/2019 11:45,2,4.393,ACTIVE,217.13,353.77,60.043,1562514304,"201051344000579","174011545737251",27.89,38.60,0,333.63,382.03,124.0,117.8,0.588,1375477.9,1375477.9,6956,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514306,639066.00
07/07/2019 11:45,2,4.471,ACTIVE,216.67,353.17,60.038,1562514304,"201051344001025","174011545737251",28.03,39.80,0,333.33,382.93,126.9,120.5,0.583,1360032.0,1360032.0,6950,0,0,0,L,1122011218,1,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514307,639067.00
07/07/2019 11:45,2,4.365,ACTIVE,216.67,353.47,60.033,1562514304,"201051344001093","174011545737251",27.97,36.50,0,332.73,381.12,123.6,117.4,0.575,1342312.5,1342312.5,6967,0,0,0,L,1122011218,1,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514307,639068.00
07/07/2019 11:45,2,4.318,ACTIVE,217.13,352.27,60.033,1562514304,"201051344000458","174011545737251",27.81,38.60,0,333.33,381.42,121.7,115.5,0.579,1356548.7,1356548.7,6942,0,0,0,L,1122011218,1,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514308,639069.00
07/07/2019 11:45,2,4.449,ACTIVE,215.77,351.37,60.033,1562514304,"201051344000890","174011545737251",27.79,36.50,0,333.93,383.23,125.2,118.9,0.579,1357477.3,1357477.3,6956,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514309,639070.00
07/07/2019 11:45,2,4.434,ACTIVE,217.13,350.47,60.033,1562514304,"201051344000988","174011545737251",17.99,36.00,0,315.30,392.55,80.8,76.0,0.380,1034311.0,1034311.0,6953,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514310,639071.00
07/07/2019 11:45,2,4.330,ACTIVE,216.90,353.17,60.033,1562514304,"201051344000582","174011545737251",28.11,36.30,0,332.73,382.03,123.3,117.1,0.583,1334952.1,1334952.1,6945,0,0,0,L,1122011218,1,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514311,639072.00
07/07/2019 11:45,2,4.359,ACTIVE,216.22,351.37,60.033,1562514304,"201051344000868","174011545737251",27.99,35.40,0,333.03,381.73,123.5,117.3,0.579,1342916.9,1342916.9,6946,0,0,0,L,1122011218,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514312,639073.00
07/07/2019 11:45,2,4.256,ACTIVE,217.13,353.47,60.033,1562514304,"201051344000576","174011545737251",28.19,38.40,0,333.93,381.12,121.5,115.3,0.566,1359469.2,1359469.2,6962,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514313,639074.00
07/07/2019 11:45,2,4.387,ACTIVE,217.13,352.57,60.022,1562514304,"201051344001158","174011545737251",27.81,37.80,0,333.03,381.12,122.9,116.7,0.579,1336765.0,1336765.0,6948,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514314,639075.00
07/07/2019 11:45,2,4.375,ACTIVE,216.67,352.57,60.038,1562514304,"201051344000917","174011545737251",27.91,40.00,0,330.03,384.13,123.7,117.5,0.557,1351957.9,1351957.9,6963,0,0,0,L,1122011218,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514315,639076.00
07/07/2019 11:45,2,4.346,ACTIVE,216.00,348.36,60.033,1562514304,"201051344000417","174011545737251",18.47,39.50,0,321.61,388.34,81.3,76.5,0.367,1071718.8,1071718.8,6969,0,0,0,L,1122011218,1,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514316,639077.00
07/07/2019 11:45,2,4.439,ACTIVE,216.00,354.37,60.028,1562514304,"201051344000685","174011545737251",27.85,34.80,0,333.33,382.03,125.3,119.0,0.614,1358124.9,1358124.9,6956,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514317,639078.00
07/07/2019 11:45,2,4.477,ACTIVE,216.90,352.57,60.001,1562514304,"201051344000651","174011545737251",27.93,39.30,0,333.03,382.03,126.7,120.3,0.575,1352165.5,1352165.5,6954,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514318,639079.00
07/07/2019 11:45,2,4.395,ACTIVE,216.00,352.57,60.001,1562514304,"201051344000594","174011545737251",27.95,39.80,0,332.73,382.33,124.4,118.1,0.579,1362616.0,1362616.0,6955,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514319,639080.00
07/07/2019 11:45,2,4.375,ACTIVE,217.13,352.57,60.033,1562514304,"201051344000469","174011545737251",28.09,36.30,0,332.73,381.73,124.4,118.2,0.597,1342660.6,1342660.6,6957,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514320,639081.00
07/07/2019 11:45,2,4.516,ACTIVE,216.90,352.87,60.033,1562514304,"201051344000585","174011545737251",27.99,38.00,0,332.73,381.73,128.1,121.7,0.610,1367164.2,1367164.2,6948,0,0,0,L,1122011218,1,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514320,639082.00
07/07/2019 11:45,2,4.330,ACTIVE,217.58,353.77,60.033,1562514304,"201051344000853","174011545737251",28.23,39.30,0,337.24,381.73,123.8,117.6,0.575,1365552.9,1365552.9,6950,0,0,0,L,1122011218,1,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514321,639083.00
07/07/2019 11:45,2,4.344,ACTIVE,216.00,351.67,60.028,1562514304,"201051344001145","174011545737251",28.29,35.60,0,333.63,381.73,124.4,118.2,0.570,1366775.0,1366775.0,6971,0,0,0,L,1122011218,1,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514322,639084.00
07/07/2019 11:45,2,4.434,ACTIVE,216.22,352.57,60.022,1562514304,"201051344000438","174011545737251",28.09,40.20,0,333.33,381.73,126.1,119.8,0.579,1360237.3,1360237.3,6951,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514323,639085.00
07/07/2019 11:45,2,4.520,ACTIVE,216.22,351.07,60.028,1562514304,"201051344001135","174011545737251",27.73,40.40,0,332.13,384.73,127.0,120.6,0.570,1347538.7,1347538.7,6948,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514324,639086.00
07/07/2019 11:45,2,4.346,ACTIVE,217.13,353.47,60.028,1562514304,"201051344000983","174011545737251",28.19,38.60,0,333.03,381.42,124.2,117.9,0.588,1363655.5,1363655.5,6948,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514325,639087.00
07/07/2019 11:45,2,4.506,ACTIVE,216.67,351.37,60.028,1562514304,"201051344001203","174011545737251",27.93,38.80,0,333.03,381.73,127.6,121.2,0.597,1355512.7,1355512.7,6961,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514326,639088.00
07/07/2019 11:45,2,4.396,ACTIVE,215.54,350.17,60.028,1562514304,"201051344001230","174011545737251",27.91,35.60,0,333.03,381.73,124.4,118.1,0.583,1350470.9,1350470.9,6977,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514327,639089.00
07/07/2019 11:45,2,4.428,ACTIVE,215.54,351.67,60.028,1562514304,"201051344000646","174011545737251",28.03,40.00,0,329.43,383.23,125.7,119.4,0.579,1344352.2,1344352.2,6964,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514328,639090.00
07/07/2019 11:45,2,4.379,ACTIVE,216.45,351.37,60.033,1562514304,"201051344000867","174011545737251",28.01,42.00,0,333.63,380.22,124.2,117.9,0.557,1340881.9,1340881.9,6952,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514329,639091.00
07/07/2019 11:45,2,4.383,ACTIVE,216.45,353.77,60.022,1562514304,"201051344000633","174011545737251",27.69,42.50,0,332.73,380.52,123.0,116.7,0.575,1337901.6,1337901.6,6962,0,0,0,L,1122011218,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514330,639092.00
07/07/2019 11:45,2,4.443,ACTIVE,215.54,351.37,60.033,1562514304,"201051344000955","174011545737251",28.13,42.80,0,330.93,382.63,126.6,120.2,0.588,1365012.0,1365012.0,6961,0,0,0,L,1122011218,1,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514331,639093.00
07/07/2019 11:45,2,4.295,ACTIVE,216.67,352.27,60.028,1562514304,"201051344000648","174011545737251",27.91,35.40,0,333.63,381.12,121.4,115.3,0.570,1351877.5,1351877.5,6945,0,0,0,L,1122011218,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514332,639094.00
07/07/2019 11:45,2,4.354,ACTIVE,216.90,351.97,60.033,1562514304,"201051344000645","174011545737251",27.79,36.80,0,333.33,380.82,122.6,116.4,0.561,1357410.9,1357410.9,6947,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514333,639095.00
07/07/2019 11:45,2,4.324,ACTIVE,216.67,352.27,60.022,1562514304,"201051344000569","174011545737251",28.05,37.80,0,333.33,381.42,122.8,116.6,0.579,1374303.3,1374303.3,6951,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514334,639096.00
07/07/2019 11:45,2,4.377,ACTIVE,216.90,358.58,60.022,1562514304,"179051228000119","174011545737251",28.25,39.50,0,337.84,386.23,125.2,119.0,0.601,160514.8,160514.8,7012,0,0,0,L,46974696,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562514335,639097.00
07/07/2019 12:00,2,4.172,ACTIVE,216.45,350.17,60.028,1562515204,"201051344000579","174011545737251",27.73,40.80,0,333.33,381.42,117.3,111.3,0.557,1375506.9,1375506.9,6957,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515205,639098.00
07/07/2019 12:00,2,4.289,ACTIVE,216.45,350.47,60.059,1562515204,"201051344001025","174011545737251",27.73,41.00,0,333.63,382.63,120.4,114.3,0.552,1360061.7,1360061.7,6951,0,0,0,L,1122011218,1,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515206,639099.00
07/07/2019 12:00,2,4.148,ACTIVE,216.67,352.57,60.022,1562515204,"201051344001093","174011545737251",27.93,37.50,0,333.03,381.42,117.4,111.4,0.544,1342341.5,1342341.5,6968,0,0,0,L,1122011218,1,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515207,639100.00
07/07/2019 12:00,2,4.092,ACTIVE,216.45,351.07,60.022,1562515204,"201051344000458","174011545737251",27.71,40.60,0,332.13,382.63,114.7,108.8,0.548,1356577.2,1356577.2,6943,0,0,0,L,1122011218,1,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515208,639101.00
07/07/2019 12:00,2,4.236,ACTIVE,215.77,350.77,59.990,1562515204,"201051344000890","174011545737251",27.63,38.40,0,333.63,383.23,118.6,112.5,0.552,1357506.6,1357506.6,6957,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515209,639102.00
07/07/2019 12:00,2,4.201,ACTIVE,216.45,359.18,60.017,1562515204,"201051344000988","174011545737251",17.89,37.00,0,317.70,391.64,76.2,71.6,0.654,1034329.7,1034329.7,6954,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515210,639103.00
07/07/2019 12:00,2,4.150,ACTIVE,216.90,351.07,60.028,1562515204,"201051344000582","174011545737251",27.77,37.50,0,333.03,382.33,116.7,110.7,0.544,1334981.0,1334981.0,6946,0,0,0,L,1122011218,1,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515211,639104.00
07/07/2019 12:00,2,4.188,ACTIVE,215.77,351.07,60.028,1562515204,"201051344000868","174011545737251",27.55,37.00,0,332.43,381.73,116.8,110.8,0.539,1342945.8,1342945.8,6947,0,0,0,L,1122011218,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515212,639105.00
07/07/2019 12:00,2,4.012,ACTIVE,216.67,352.57,60.012,1562515204,"201051344000576","174011545737251",28.11,40.00,0,333.33,381.12,114.2,108.3,0.530,1359497.5,1359497.5,6963,0,0,0,L,1122011218,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515213,639106.00
07/07/2019 12:00,2,4.186,ACTIVE,216.45,350.47,60.028,1562515204,"201051344001158","174011545737251",27.29,39.50,0,333.33,381.12,115.7,109.7,0.548,1336793.6,1336793.6,6949,0,0,0,L,1122011218,1,122.68,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515214,639107.00
07/07/2019 12:00,2,4.154,ACTIVE,216.45,350.77,60.022,1562515204,"201051344000917","174011545737251",27.71,41.50,0,332.43,380.82,116.5,110.6,0.539,1351986.7,1351986.7,6964,0,0,0,L,1122011218,1,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515215,639108.00
07/07/2019 12:00,2,4.215,ACTIVE,216.00,357.08,60.017,1562515204,"201051344000417","174011545737251",17.89,40.60,0,319.21,388.34,76.4,71.8,0.628,1071737.5,1071737.5,6970,0,0,0,L,1122011218,1,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515216,639109.00
07/07/2019 12:00,2,4.225,ACTIVE,216.00,351.07,60.028,1562515204,"201051344000685","174011545737251",27.49,36.30,0,332.43,382.03,117.7,111.6,0.575,1358154.0,1358154.0,6957,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515217,639110.00
07/07/2019 12:00,2,4.301,ACTIVE,216.90,351.37,60.012,1562515204,"201051344000651","174011545737251",27.39,40.20,0,333.03,383.23,119.4,113.3,0.539,1352195.0,1352195.0,6955,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515217,639111.00
07/07/2019 12:00,2,4.174,ACTIVE,215.32,349.86,60.012,1562515204,"201051344000594","174011545737251",27.65,41.80,0,333.03,381.73,116.8,110.9,0.548,1362644.9,1362644.9,6956,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515218,639112.00
07/07/2019 12:00,2,4.174,ACTIVE,216.67,350.47,60.017,1562515204,"201051344000469","174011545737251",27.69,38.60,0,332.73,382.03,117.1,111.1,0.561,1342689.4,1342689.4,6958,0,0,0,L,1122011218,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515219,639113.00
07/07/2019 12:00,2,4.314,ACTIVE,216.90,351.37,60.017,1562515204,"201051344000585","174011545737251",27.71,39.80,0,331.53,381.42,121.1,114.9,0.570,1367194.0,1367194.0,6949,0,0,0,L,1122011218,1,123.59,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515220,639114.00
07/07/2019 12:00,2,4.059,ACTIVE,217.13,351.07,60.012,1562515204,"201051344000853","174011545737251",28.15,41.80,0,335.74,381.73,115.7,109.7,0.539,1365581.5,1365581.5,6951,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515221,639115.00
07/07/2019 12:00,2,4.164,ACTIVE,216.00,351.67,60.017,1562515204,"201051344001145","174011545737251",27.71,36.80,0,333.33,381.12,116.8,110.9,0.544,1366803.9,1366803.9,6972,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515222,639116.00
07/07/2019 12:00,2,4.197,ACTIVE,216.45,349.86,60.022,1562515204,"201051344000438","174011545737251",27.85,41.80,0,332.73,382.63,118.4,112.3,0.548,1360266.6,1360266.6,6952,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515223,639117.00
07/07/2019 12:00,2,4.305,ACTIVE,216.22,350.17,60.006,1562515204,"201051344001135","174011545737251",27.33,40.80,0,330.93,382.93,119.2,113.1,0.544,1347568.2,1347568.2,6949,0,0,0,L,1122011218,1,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515224,639118.00
07/07/2019 12:00,2,4.150,ACTIVE,216.67,352.27,60.017,1562515204,"201051344000983","174011545737251",27.69,40.20,0,333.03,381.42,116.4,110.4,0.539,1363684.3,1363684.3,6949,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515225,639119.00
07/07/2019 12:00,2,4.229,ACTIVE,216.90,349.86,60.017,1562515204,"201051344001203","174011545737251",27.99,39.80,0,333.33,382.03,120.0,113.9,0.566,1355542.4,1355542.4,6962,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515226,639120.00
07/07/2019 12:00,2,4.156,ACTIVE,215.77,350.17,60.022,1562515204,"201051344001230","174011545737251",27.79,37.30,0,333.03,380.82,117.0,111.0,0.557,1350499.8,1350499.8,6978,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515227,639121.00
07/07/2019 12:00,2,4.213,ACTIVE,215.54,350.47,60.006,1562515204,"201051344000646","174011545737251",27.67,41.80,0,331.23,382.63,118.1,112.1,0.552,1344381.4,1344381.4,6965,0,0,0,L,1122011218,1,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515228,639122.00
07/07/2019 12:00,2,4.174,ACTIVE,215.77,349.26,60.028,1562515204,"201051344000867","174011545737251",27.63,44.30,0,333.03,380.52,116.9,110.9,0.530,1340910.8,1340910.8,6953,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515229,639123.00
07/07/2019 12:00,2,4.156,ACTIVE,216.00,350.17,60.017,1562515204,"201051344000633","174011545737251",27.49,44.50,0,330.03,380.82,115.7,109.7,0.521,1337930.2,1337930.2,6963,0,0,0,L,1122011218,1,122.91,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515230,639124.00
07/07/2019 12:00,2,4.223,ACTIVE,215.77,350.17,60.006,1562515204,"201051344000955","174011545737251",27.83,44.00,0,331.53,383.53,119.0,112.9,0.566,1365041.5,1365041.5,6962,0,0,0,L,1122011218,1,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515231,639125.00
07/07/2019 12:00,2,4.066,ACTIVE,216.45,351.67,60.017,1562515204,"201051344000648","174011545737251",27.63,37.00,0,333.63,380.82,113.8,108.0,0.539,1351905.7,1351905.7,6946,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515232,639126.00
07/07/2019 12:00,2,4.125,ACTIVE,216.45,349.56,60.017,1562515204,"201051344000645","174011545737251",27.51,37.80,0,333.33,380.82,114.9,109.0,0.530,1357439.4,1357439.4,6948,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515232,639127.00
07/07/2019 12:00,2,4.102,ACTIVE,216.22,351.37,60.012,1562515204,"201051344000569","174011545737251",27.79,38.80,0,333.03,381.12,115.5,109.6,0.544,1374331.9,1374331.9,6952,0,0,0,L,1122011218,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515233,639128.00
07/07/2019 12:00,2,4.188,ACTIVE,216.45,356.18,60.022,1562515204,"179051228000119","174011545737251",27.85,41.30,0,337.54,386.23,118.1,112.0,0.570,160543.9,160543.9,7013,0,0,0,L,46974696,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562515234,639129.00
07/07/2019 12:15,2,4.398,ACTIVE,217.13,352.57,60.028,1562516104,"201051344000579","174011545737251",27.75,42.50,0,333.03,380.52,123.6,117.4,0.583,1375535.3,1375535.3,6958,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516106,639130.00
07/07/2019 12:15,2,4.545,ACTIVE,216.90,351.67,60.006,1562516104,"201051344001025","174011545737251",27.67,41.00,0,333.63,382.03,127.3,121.0,0.570,1360091.0,1360091.0,6952,0,0,0,L,1122011218,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516106,639131.00
07/07/2019 12:15,2,4.369,ACTIVE,217.13,352.27,60.001,1562516104,"201051344001093","174011545737251",27.99,38.20,0,333.03,380.82,123.8,117.5,0.575,1342370.0,1342370.0,6969,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516107,639132.00
07/07/2019 12:15,2,4.281,ACTIVE,217.13,351.67,60.017,1562516104,"201051344000458","174011545737251",27.91,43.40,0,332.43,381.73,121.0,114.9,0.579,1356605.0,1356605.0,6944,0,0,0,L,1122011218,1,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516108,639133.00
07/07/2019 12:15,2,4.414,ACTIVE,216.22,349.56,60.022,1562516104,"201051344000890","174011545737251",27.95,40.00,0,333.63,382.33,124.8,118.6,0.575,1357535.3,1357535.3,6958,0,0,0,L,1122011218,1,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516109,639134.00
07/07/2019 12:15,2,4.408,ACTIVE,217.13,349.56,60.028,1562516104,"201051344000988","174011545737251",17.97,38.60,0,333.33,391.94,80.2,75.5,0.384,1034347.9,1034347.9,6955,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516110,639135.00
07/07/2019 12:15,2,4.393,ACTIVE,217.13,353.47,60.049,1562516104,"201051344000582","174011545737251",27.75,37.50,0,332.73,381.12,123.4,117.2,0.583,1335009.3,1335009.3,6947,0,0,0,L,1122011218,1,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516111,639136.00
07/07/2019 12:15,2,4.424,ACTIVE,216.22,351.67,60.022,1562516104,"201051344000868","174011545737251",27.51,38.00,0,333.63,381.12,123.2,117.0,0.561,1342974.2,1342974.2,6948,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516112,639137.00
07/07/2019 12:15,2,4.250,ACTIVE,217.35,353.47,60.028,1562516104,"201051344000576","174011545737251",27.99,41.00,0,333.33,379.62,120.4,114.3,0.566,1359525.2,1359525.2,6964,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516113,639138.00
07/07/2019 12:15,2,4.438,ACTIVE,217.13,351.97,60.038,1562516104,"201051344001158","174011545737251",27.15,41.00,0,332.73,379.92,122.1,115.9,0.570,1336821.6,1336821.6,6950,0,0,0,L,1122011218,1,123.36,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516114,639139.00
07/07/2019 12:15,2,4.373,ACTIVE,216.90,352.57,59.990,1562516104,"201051344000917","174011545737251",27.95,42.00,0,332.13,379.62,123.8,117.5,0.579,1352015.1,1352015.1,6965,0,0,0,L,1122011218,1,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516115,639140.00
07/07/2019 12:15,2,4.432,ACTIVE,216.45,347.16,60.017,1562516104,"201051344000417","174011545737251",18.01,43.00,0,331.83,388.34,80.8,76.1,0.371,1071755.9,1071755.9,6971,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516116,639141.00
07/07/2019 12:15,2,4.404,ACTIVE,216.45,351.97,59.996,1562516104,"201051344000685","174011545737251",27.87,37.80,0,333.33,381.42,124.3,118.0,0.619,1358182.5,1358182.5,6958,0,0,0,L,1122011218,1,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516117,639142.00
07/07/2019 12:15,2,4.482,ACTIVE,217.35,353.47,59.990,1562516104,"201051344000651","174011545737251",27.79,40.80,0,331.23,382.03,126.1,119.8,0.557,1352223.9,1352223.9,6956,0,0,0,L,1122011218,1,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516118,639143.00
07/07/2019 12:15,2,4.361,ACTIVE,216.00,350.47,59.990,1562516104,"201051344000594","174011545737251",27.97,43.60,0,332.43,380.82,123.5,117.3,0.566,1362673.2,1362673.2,6957,0,0,0,L,1122011218,1,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516119,639144.00
