ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 12:15,2,4.371,ACTIVE,217.35,352.87,60.017,1562516104,"201051344000469","174011545737251",27.89,40.00,0,333.03,380.52,123.5,117.2,0.597,1342717.7,1342717.7,6959,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516120,639145.00
07/07/2019 12:15,2,4.559,ACTIVE,217.13,352.87,60.017,1562516104,"201051344000585","174011545737251",27.79,40.40,0,332.73,381.12,128.4,122.0,0.610,1367223.4,1367223.4,6950,0,0,0,L,1122011218,1,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516121,639146.00
07/07/2019 12:15,2,4.365,ACTIVE,217.58,352.57,60.017,1562516104,"201051344000853","174011545737251",27.69,44.00,0,334.84,380.22,122.5,116.3,0.575,1365609.6,1365609.6,6952,0,0,0,L,1122011218,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516122,639147.00
07/07/2019 12:15,2,4.434,ACTIVE,216.45,351.07,60.017,1562516104,"201051344001145","174011545737251",27.59,37.30,0,332.73,380.52,123.9,117.7,0.575,1366832.2,1366832.2,6973,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516123,639148.00
07/07/2019 12:15,2,4.434,ACTIVE,216.67,351.97,60.017,1562516104,"201051344000438","174011545737251",27.93,42.50,0,333.33,381.12,125.4,119.1,0.588,1360295.3,1360295.3,6953,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516124,639149.00
07/07/2019 12:15,2,4.496,ACTIVE,216.67,352.57,60.017,1562516104,"201051344001135","174011545737251",27.79,42.80,0,330.63,383.23,126.5,120.2,0.575,1347597.2,1347597.2,6950,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516125,639150.00
07/07/2019 12:15,2,4.348,ACTIVE,217.13,351.97,60.022,1562516104,"201051344000983","174011545737251",27.93,42.80,0,333.03,380.82,123.0,116.8,0.583,1363712.7,1363712.7,6950,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516126,639151.00
07/07/2019 12:15,2,4.508,ACTIVE,217.13,350.77,60.022,1562516104,"201051344001203","174011545737251",27.87,40.40,0,333.33,381.73,127.1,120.8,0.605,1355571.6,1355571.6,6963,0,0,0,L,1122011218,1,124.72,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516127,639152.00
07/07/2019 12:15,2,4.357,ACTIVE,216.00,350.77,60.022,1562516104,"201051344001230","174011545737251",28.05,38.60,0,333.63,380.22,123.7,117.5,0.583,1350528.3,1350528.3,6979,0,0,0,L,1122011218,1,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516128,639153.00
07/07/2019 12:15,2,4.479,ACTIVE,216.00,350.17,60.022,1562516104,"201051344000646","174011545737251",27.55,43.60,0,333.63,381.42,124.9,118.6,0.579,1344410.1,1344410.1,6966,0,0,0,L,1122011218,1,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516129,639154.00
07/07/2019 12:15,2,4.412,ACTIVE,216.45,351.07,60.022,1562516104,"201051344000867","174011545737251",27.63,44.80,0,331.23,380.52,123.4,117.2,0.557,1340939.2,1340939.2,6954,0,0,0,L,1122011218,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516130,639155.00
07/07/2019 12:15,2,4.402,ACTIVE,216.67,351.97,60.017,1562516104,"201051344000633","174011545737251",27.39,46.20,0,330.33,381.73,122.1,115.9,0.566,1337958.3,1337958.3,6964,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516131,639156.00
07/07/2019 12:15,2,4.490,ACTIVE,216.00,350.47,60.017,1562516104,"201051344000955","174011545737251",27.61,44.50,0,330.03,382.33,125.7,119.4,0.601,1365070.4,1365070.4,6963,0,0,0,L,1122011218,1,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516132,639157.00
07/07/2019 12:15,2,4.311,ACTIVE,217.13,351.67,60.006,1562516104,"201051344000648","174011545737251",27.57,38.60,0,333.33,380.22,120.4,114.3,0.570,1351933.3,1351933.3,6947,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516133,639158.00
07/07/2019 12:15,2,4.377,ACTIVE,217.13,352.27,60.054,1562516104,"201051344000645","174011545737251",27.43,38.80,0,333.63,379.92,121.7,115.5,0.561,1357467.4,1357467.4,6949,0,0,0,L,1122011218,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516134,639159.00
07/07/2019 12:15,2,4.377,ACTIVE,217.13,352.27,60.022,1562516104,"201051344000569","174011545737251",27.55,41.00,0,333.33,380.22,122.1,116.0,0.579,1374360.0,1374360.0,6953,0,0,0,L,1122011218,1,122.91,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516134,639160.00
07/07/2019 12:15,2,4.355,ACTIVE,217.13,357.08,60.049,1562516104,"179051228000119","174011545737251",28.29,42.80,0,336.34,382.63,124.7,118.4,0.605,160572.7,160572.7,7014,0,0,0,L,46974696,1,123.36,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562516135,639161.00
07/07/2019 12:30,2,3.932,ACTIVE,216.45,351.67,60.028,1562517004,"201051344000579","174011545737251",28.11,42.30,0,333.93,380.82,112.0,106.1,0.521,1375562.7,1375562.7,6959,0,0,0,L,1122011218,1,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517005,639162.00
07/07/2019 12:30,2,4.082,ACTIVE,216.45,350.17,60.017,1562517004,"201051344001025","174011545737251",27.51,41.50,0,333.93,382.03,113.9,108.0,0.526,1360119.0,1360119.0,6953,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517006,639163.00
07/07/2019 12:30,2,3.877,ACTIVE,216.67,349.86,60.017,1562517004,"201051344001093","174011545737251",28.03,38.20,0,332.73,380.52,110.1,104.3,0.517,1342397.2,1342397.2,6970,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517007,639164.00
07/07/2019 12:30,2,3.893,ACTIVE,216.67,351.07,60.022,1562517004,"201051344000458","174011545737251",27.81,43.20,0,333.03,380.82,109.7,103.9,0.508,1356631.8,1356631.8,6945,0,0,0,L,1122011218,1,123.14,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517008,639165.00
07/07/2019 12:30,2,3.971,ACTIVE,215.77,349.56,60.017,1562517004,"201051344000890","174011545737251",27.97,40.00,0,334.54,381.42,112.7,106.8,0.517,1357562.9,1357562.9,6959,0,0,0,L,1122011218,1,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517009,639166.00
07/07/2019 12:30,2,3.979,ACTIVE,216.67,358.28,60.049,1562517004,"201051344000988","174011545737251",18.01,38.40,0,316.20,391.34,72.5,68.1,0.614,1034365.5,1034365.5,6956,0,0,0,L,1122011218,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517010,639167.00
07/07/2019 12:30,2,3.906,ACTIVE,216.90,352.57,60.017,1562517004,"201051344000582","174011545737251",28.05,37.80,0,333.33,381.12,111.0,105.2,0.526,1335036.5,1335036.5,6948,0,0,0,L,1122011218,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517010,639168.00
07/07/2019 12:30,2,3.930,ACTIVE,215.77,349.56,60.017,1562517004,"201051344000868","174011545737251",27.87,38.40,0,333.63,381.12,111.0,105.2,0.513,1343001.3,1343001.3,6949,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517011,639169.00
07/07/2019 12:30,2,3.844,ACTIVE,216.67,350.77,60.022,1562517004,"201051344000576","174011545737251",27.87,42.00,0,333.63,379.92,108.5,102.8,0.508,1359551.7,1359551.7,6965,0,0,0,L,1122011218,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517012,639170.00
07/07/2019 12:30,2,3.971,ACTIVE,216.67,350.47,60.017,1562517004,"201051344001158","174011545737251",27.49,41.50,0,333.03,379.92,110.5,104.8,0.521,1336848.5,1336848.5,6951,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517013,639171.00
07/07/2019 12:30,2,3.949,ACTIVE,216.22,350.77,59.996,1562517004,"201051344000917","174011545737251",27.77,43.00,0,332.43,379.92,111.1,105.3,0.517,1352042.2,1352042.2,6966,0,0,0,L,1122011218,1,123.59,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517014,639172.00
07/07/2019 12:30,2,3.965,ACTIVE,215.77,355.28,60.017,1562517004,"201051344000417","174011545737251",18.17,41.50,0,319.51,388.04,73.0,68.5,0.601,1071773.5,1071773.5,6972,0,0,0,L,1122011218,1,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517015,639173.00
07/07/2019 12:30,2,3.959,ACTIVE,215.77,351.37,60.012,1562517004,"201051344000685","174011545737251",28.03,37.50,0,332.73,381.42,112.4,106.6,0.548,1358209.9,1358209.9,6959,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517016,639174.00
07/07/2019 12:30,2,4.053,ACTIVE,216.90,350.17,60.006,1562517004,"201051344000651","174011545737251",27.67,41.30,0,333.03,381.42,113.6,107.7,0.521,1352251.7,1352251.7,6957,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517017,639175.00
07/07/2019 12:30,2,3.914,ACTIVE,215.32,349.56,60.006,1562517004,"201051344000594","174011545737251",28.21,43.60,0,333.03,380.82,111.8,106.0,0.521,1362700.3,1362700.3,6958,0,0,0,L,1122011218,1,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517018,639176.00
07/07/2019 12:30,2,3.922,ACTIVE,216.67,351.07,60.012,1562517004,"201051344000469","174011545737251",27.73,39.80,0,332.43,380.82,110.0,104.3,0.526,1342744.8,1342744.8,6960,0,0,0,L,1122011218,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517019,639177.00
07/07/2019 12:30,2,4.057,ACTIVE,216.67,351.07,60.001,1562517004,"201051344000585","174011545737251",27.91,40.40,0,332.73,381.42,114.7,108.8,0.535,1367251.6,1367251.6,6951,0,0,0,L,1122011218,1,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517020,639178.00
07/07/2019 12:30,2,3.910,ACTIVE,216.90,351.37,60.006,1562517004,"201051344000853","174011545737251",27.51,44.80,0,335.44,380.82,108.9,103.2,0.508,1365636.4,1365636.4,6953,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517021,639179.00
07/07/2019 12:30,2,3.908,ACTIVE,216.00,348.96,60.012,1562517004,"201051344001145","174011545737251",28.05,38.00,0,333.63,381.12,110.9,105.1,0.508,1366859.4,1366859.4,6974,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517022,639180.00
07/07/2019 12:30,2,3.939,ACTIVE,216.45,350.47,60.049,1562517004,"201051344000438","174011545737251",28.07,42.50,0,333.63,381.73,112.0,106.2,0.530,1360322.8,1360322.8,6954,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517023,639181.00
07/07/2019 12:30,2,4.016,ACTIVE,216.45,349.56,60.006,1562517004,"201051344001135","174011545737251",27.73,42.00,0,333.93,381.42,112.8,107.0,0.513,1347624.9,1347624.9,6951,0,0,0,L,1122011218,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517023,639182.00
07/07/2019 12:30,2,3.887,ACTIVE,216.67,350.47,60.001,1562517004,"201051344000983","174011545737251",27.87,43.00,0,333.33,380.82,109.7,104.0,0.526,1363739.8,1363739.8,6951,0,0,0,L,1122011218,1,123.14,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517024,639183.00
07/07/2019 12:30,2,4.043,ACTIVE,216.67,350.77,60.001,1562517004,"201051344001203","174011545737251",27.53,40.20,0,331.83,382.03,112.7,106.9,0.539,1355599.5,1355599.5,6964,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517025,639184.00
07/07/2019 12:30,2,3.914,ACTIVE,215.54,348.36,59.996,1562517004,"201051344001230","174011545737251",27.87,38.40,0,333.33,379.62,110.5,104.7,0.521,1350555.4,1350555.4,6980,0,0,0,L,1122011218,1,123.59,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517026,639185.00
07/07/2019 12:30,2,3.973,ACTIVE,215.54,349.56,60.001,1562517004,"201051344000646","174011545737251",27.81,43.00,0,332.13,382.33,112.0,106.2,0.530,1344437.5,1344437.5,6967,0,0,0,L,1122011218,1,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517027,639186.00
07/07/2019 12:30,2,3.922,ACTIVE,216.00,348.06,60.001,1562517004,"201051344000867","174011545737251",27.85,46.00,0,334.24,380.22,110.7,104.9,0.495,1340966.3,1340966.3,6955,0,0,0,L,1122011218,1,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517028,639187.00
07/07/2019 12:30,2,3.873,ACTIVE,216.00,351.07,60.001,1562517004,"201051344000633","174011545737251",27.99,46.60,0,330.93,379.92,109.9,104.1,0.508,1337985.1,1337985.1,6965,0,0,0,L,1122011218,1,123.14,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517029,639188.00
07/07/2019 12:30,2,4.055,ACTIVE,215.77,349.86,60.012,1562517004,"201051344000955","174011545737251",27.59,44.00,0,330.33,382.03,113.3,107.4,0.544,1365098.0,1365098.0,6964,0,0,0,L,1122011218,1,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517030,639189.00
07/07/2019 12:30,2,3.883,ACTIVE,216.22,351.37,60.001,1562517004,"201051344000648","174011545737251",27.71,38.80,0,333.93,380.22,109.0,103.3,0.513,1351959.8,1351959.8,6948,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517031,639190.00
07/07/2019 12:30,2,3.955,ACTIVE,216.45,349.86,60.001,1562517004,"201051344000645","174011545737251",27.37,40.20,0,333.93,380.52,109.7,104.0,0.504,1357494.0,1357494.0,6950,0,0,0,L,1122011218,1,123.36,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517032,639191.00
07/07/2019 12:30,2,3.906,ACTIVE,216.45,349.86,60.001,1562517004,"201051344000569","174011545737251",27.79,41.50,0,333.33,380.22,109.9,104.2,0.526,1374386.7,1374386.7,6954,0,0,0,L,1122011218,1,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517033,639192.00
07/07/2019 12:30,2,3.967,ACTIVE,216.22,354.97,60.012,1562517004,"179051228000119","174011545737251",27.89,43.60,0,338.14,384.73,112.0,106.2,0.539,160600.0,160600.0,7015,0,0,0,L,46974696,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517034,639193.00
07/07/2019 12:45,2,3.807,ACTIVE,216.22,348.96,60.006,1562517904,"201051344000579","174011545737251",27.93,41.80,0,333.63,377.82,107.7,102.0,0.504,1375589.2,1375589.2,6960,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517905,639194.00
07/07/2019 12:45,2,3.916,ACTIVE,216.45,350.17,60.017,1562517904,"201051344001025","174011545737251",27.75,41.50,0,333.93,379.32,110.0,104.2,0.499,1360145.9,1360145.9,6954,0,0,0,L,1122011218,1,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517906,639195.00
07/07/2019 12:45,2,3.729,ACTIVE,216.67,350.77,60.017,1562517904,"201051344001093","174011545737251",28.09,38.20,0,333.33,377.52,106.0,100.4,0.486,1342423.1,1342423.1,6971,0,0,0,L,1122011218,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517908,639196.00
07/07/2019 12:45,2,3.721,ACTIVE,216.22,349.56,60.006,1562517904,"201051344000458","174011545737251",27.91,44.80,0,333.03,376.01,105.2,99.6,0.491,1356657.5,1356657.5,6946,0,0,0,L,1122011218,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517908,639197.00
07/07/2019 12:45,2,3.828,ACTIVE,215.77,348.36,60.006,1562517904,"201051344000890","174011545737251",28.05,39.30,0,333.93,378.42,108.8,103.1,0.504,1357589.4,1357589.4,6960,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517909,639198.00
07/07/2019 12:45,2,3.848,ACTIVE,216.22,357.98,60.028,1562517904,"201051344000988","174011545737251",17.95,38.40,0,334.24,388.64,69.9,65.6,0.610,1034382.3,1034382.3,6957,0,0,0,L,1122011218,1,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517910,639199.00
07/07/2019 12:45,2,3.795,ACTIVE,216.90,352.57,60.017,1562517904,"201051344000582","174011545737251",27.87,38.60,0,333.33,378.12,107.2,101.5,0.508,1335062.5,1335062.5,6949,0,0,0,L,1122011218,1,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517911,639200.00
07/07/2019 12:45,2,3.850,ACTIVE,215.32,347.76,60.012,1562517904,"201051344000868","174011545737251",27.49,38.20,0,333.63,377.82,107.2,101.5,0.495,1343027.4,1343027.4,6950,0,0,0,L,1122011218,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517912,639201.00
07/07/2019 12:45,2,3.713,ACTIVE,216.45,351.07,60.012,1562517904,"201051344000576","174011545737251",27.79,42.00,0,333.33,376.31,104.6,99.0,0.491,1359577.1,1359577.1,6966,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517913,639202.00
07/07/2019 12:45,2,3.777,ACTIVE,216.22,348.66,60.001,1562517904,"201051344001158","174011545737251",27.71,41.30,0,333.03,377.22,106.0,100.4,0.504,1336874.4,1336874.4,6952,0,0,0,L,1122011218,1,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517914,639203.00
07/07/2019 12:45,2,3.791,ACTIVE,216.45,349.26,60.022,1562517904,"201051344000917","174011545737251",27.79,43.00,0,333.33,376.92,106.7,101.0,0.486,1352068.2,1352068.2,6967,0,0,0,L,1122011218,1,123.59,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517915,639204.00
07/07/2019 12:45,2,3.807,ACTIVE,216.00,355.28,60.017,1562517904,"201051344000417","174011545737251",18.17,40.80,0,332.13,385.63,70.1,65.7,0.566,1071790.4,1071790.4,6973,0,0,0,L,1122011218,1,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517916,639205.00
07/07/2019 12:45,2,3.801,ACTIVE,216.00,350.17,60.017,1562517904,"201051344000685","174011545737251",27.61,37.30,0,334.24,378.42,106.3,100.6,0.517,1358236.0,1358236.0,6960,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517917,639206.00
07/07/2019 12:45,2,3.844,ACTIVE,216.67,350.77,60.017,1562517904,"201051344000651","174011545737251",27.87,41.00,0,333.03,377.82,108.6,102.9,0.495,1352278.2,1352278.2,6958,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517918,639207.00
07/07/2019 12:45,2,3.730,ACTIVE,215.09,348.66,60.012,1562517904,"201051344000594","174011545737251",28.09,43.60,0,332.73,377.52,106.1,100.5,0.499,1362726.6,1362726.6,6959,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517919,639208.00
07/07/2019 12:45,2,3.744,ACTIVE,216.22,350.17,60.006,1562517904,"201051344000469","174011545737251",27.87,40.00,0,332.73,377.82,105.7,100.1,0.513,1342770.8,1342770.8,6961,0,0,0,L,1122011218,1,122.23,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517920,639209.00
07/07/2019 12:45,2,3.889,ACTIVE,216.67,349.56,60.033,1562517904,"201051344000585","174011545737251",27.97,40.40,0,333.33,378.12,110.1,104.4,0.513,1367278.6,1367278.6,6952,0,0,0,L,1122011218,1,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517920,639210.00
07/07/2019 12:45,2,3.697,ACTIVE,216.67,350.17,60.012,1562517904,"201051344000853","174011545737251",28.03,45.00,0,334.54,377.22,105.0,99.4,0.491,1365662.2,1365662.2,6954,0,0,0,L,1122011218,1,123.36,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517921,639211.00
07/07/2019 12:45,2,3.742,ACTIVE,216.00,348.66,60.054,1562517904,"201051344001145","174011545737251",28.15,37.50,0,333.63,377.82,106.8,101.2,0.499,1366885.6,1366885.6,6975,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517922,639212.00
07/07/2019 12:45,2,3.795,ACTIVE,216.22,349.56,60.017,1562517904,"201051344000438","174011545737251",28.03,43.00,0,333.33,378.12,107.7,102.0,0.508,1360349.2,1360349.2,6955,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517923,639213.00
07/07/2019 12:45,2,3.857,ACTIVE,216.22,348.66,60.017,1562517904,"201051344001135","174011545737251",27.81,41.80,0,334.24,378.42,108.6,102.9,0.495,1347651.6,1347651.6,6952,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517924,639214.00
07/07/2019 12:45,2,3.736,ACTIVE,216.22,348.66,60.017,1562517904,"201051344000983","174011545737251",27.93,42.30,0,332.73,378.12,105.6,100.0,0.504,1363765.8,1363765.8,6952,0,0,0,L,1122011218,1,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517925,639215.00
07/07/2019 12:45,2,3.881,ACTIVE,216.67,350.47,60.022,1562517904,"201051344001203","174011545737251",27.57,42.30,0,330.93,382.03,108.4,102.7,0.504,1355626.1,1355626.1,6965,0,0,0,L,1122011218,1,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517926,639216.00
07/07/2019 12:45,2,3.734,ACTIVE,215.54,348.66,59.990,1562517904,"201051344001230","174011545737251",27.97,37.80,0,333.33,376.01,105.8,100.2,0.504,1350581.5,1350581.5,6981,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517927,639217.00
07/07/2019 12:45,2,3.812,ACTIVE,215.54,348.66,60.022,1562517904,"201051344000646","174011545737251",27.69,42.50,0,331.83,378.72,106.9,101.2,0.508,1344463.9,1344463.9,6968,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517928,639218.00
07/07/2019 12:45,2,3.729,ACTIVE,215.54,347.16,60.017,1562517904,"201051344000867","174011545737251",27.81,45.80,0,334.24,376.62,105.0,99.4,0.468,1340992.4,1340992.4,6956,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517929,639219.00
07/07/2019 12:45,2,3.703,ACTIVE,215.54,351.07,60.017,1562517904,"201051344000633","174011545737251",27.65,46.60,0,332.73,376.31,103.7,98.2,0.477,1338011.0,1338011.0,6966,0,0,0,L,1122011218,1,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517930,639220.00
07/07/2019 12:45,2,3.812,ACTIVE,215.54,348.66,60.012,1562517904,"201051344000955","174011545737251",27.65,44.50,0,330.93,379.62,106.8,101.1,0.508,1365124.5,1365124.5,6965,0,0,0,L,1122011218,1,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517931,639221.00
07/07/2019 12:45,2,3.607,ACTIVE,216.00,348.96,60.054,1562517904,"201051344000648","174011545737251",27.97,39.30,0,333.93,377.22,102.2,96.7,0.491,1351985.3,1351985.3,6949,0,0,0,L,1122011218,1,122.23,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517932,639222.00
07/07/2019 12:45,2,3.645,ACTIVE,216.00,348.36,60.017,1562517904,"201051344000645","174011545737251",27.87,40.20,0,333.93,376.62,102.8,97.3,0.477,1357519.6,1357519.6,6951,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517933,639223.00
07/07/2019 12:45,2,3.668,ACTIVE,216.00,348.96,60.022,1562517904,"201051344000569","174011545737251",27.87,41.00,0,333.63,377.82,103.6,98.1,0.495,1374412.4,1374412.4,6955,0,0,0,L,1122011218,1,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517933,639224.00
07/07/2019 12:45,2,3.709,ACTIVE,216.00,353.77,60.017,1562517904,"179051228000119","174011545737251",28.21,43.80,0,336.94,379.32,106.0,100.4,0.508,160626.2,160626.2,7016,0,0,0,L,46974696,1,122.68,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562517934,639225.00
07/07/2019 13:00,2,4.113,ACTIVE,216.67,351.67,60.017,1562518804,"201051344000579","174011545737251",27.91,42.00,0,333.63,381.42,116.3,110.3,0.552,1375616.6,1375616.6,6961,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518805,639226.00
07/07/2019 13:00,2,4.197,ACTIVE,216.67,351.07,60.012,1562518804,"201051344001025","174011545737251",28.25,41.30,0,330.33,382.93,120.0,113.9,0.548,1360174.2,1360174.2,6955,0,0,0,L,1122011218,1,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518806,639227.00
07/07/2019 13:00,2,4.018,ACTIVE,216.67,351.67,60.017,1562518804,"201051344001093","174011545737251",28.53,38.00,0,333.03,381.73,116.0,110.1,0.535,1342450.4,1342450.4,6972,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518807,639228.00
07/07/2019 13:00,2,4.016,ACTIVE,216.67,350.47,60.022,1562518804,"201051344000458","174011545737251",28.15,44.30,0,333.33,379.32,114.5,108.6,0.526,1356684.4,1356684.4,6947,0,0,0,L,1122011218,1,123.14,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518808,639229.00
07/07/2019 13:00,2,4.191,ACTIVE,216.00,351.07,60.022,1562518804,"201051344000890","174011545737251",27.65,40.20,0,334.54,382.93,117.5,111.5,0.539,1357617.1,1357617.1,6961,0,0,0,L,1122011218,1,123.81,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518809,639230.00
07/07/2019 13:00,2,4.102,ACTIVE,216.67,359.48,60.017,1562518804,"201051344000988","174011545737251",18.27,37.80,0,316.20,392.25,75.9,71.3,0.654,1034400.0,1034400.0,6958,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518810,639231.00
07/07/2019 13:00,2,4.135,ACTIVE,216.90,351.67,60.022,1562518804,"201051344000582","174011545737251",27.59,38.60,0,333.03,382.03,115.5,109.5,0.544,1335089.8,1335089.8,6950,0,0,0,L,1122011218,1,124.04,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518811,639232.00
07/07/2019 13:00,2,4.119,ACTIVE,215.77,350.77,60.038,1562518804,"201051344000868","174011545737251",28.19,36.50,0,333.33,382.93,117.6,111.6,0.535,1343054.8,1343054.8,6951,0,0,0,L,1122011218,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518812,639233.00
07/07/2019 13:00,2,4.051,ACTIVE,216.90,351.97,60.028,1562518804,"201051344000576","174011545737251",28.11,40.60,0,332.43,381.12,115.2,109.3,0.544,1359603.9,1359603.9,6967,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518813,639234.00
07/07/2019 13:00,2,4.172,ACTIVE,216.67,351.37,60.043,1562518804,"201051344001158","174011545737251",27.47,41.00,0,333.33,380.52,116.1,110.2,0.548,1336901.5,1336901.5,6953,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518814,639235.00
07/07/2019 13:00,2,4.127,ACTIVE,216.45,351.67,60.028,1562518804,"201051344000917","174011545737251",28.09,42.00,0,328.22,383.53,117.5,111.5,0.570,1352095.5,1352095.5,6968,0,0,0,L,1122011218,1,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518815,639236.00
07/07/2019 13:00,2,4.133,ACTIVE,216.00,357.68,60.033,1562518804,"201051344000417","174011545737251",18.27,42.30,0,318.61,388.04,76.4,71.8,0.623,1071808.2,1071808.2,6974,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518816,639237.00
07/07/2019 13:00,2,4.092,ACTIVE,216.00,351.07,60.033,1562518804,"201051344000685","174011545737251",27.95,38.20,0,333.93,381.73,115.9,110.0,0.570,1358263.3,1358263.3,6961,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518817,639238.00
07/07/2019 13:00,2,4.203,ACTIVE,217.13,352.57,60.059,1562518804,"201051344000651","174011545737251",28.09,40.80,0,333.33,382.33,119.4,113.4,0.548,1352306.2,1352306.2,6959,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518817,639239.00
07/07/2019 13:00,2,4.150,ACTIVE,215.54,350.47,60.022,1562518804,"201051344000594","174011545737251",27.79,44.30,0,332.43,381.73,116.9,110.9,0.539,1362753.9,1362753.9,6960,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518818,639240.00
07/07/2019 13:00,2,4.152,ACTIVE,216.90,352.57,60.022,1562518804,"201051344000469","174011545737251",28.13,37.80,0,333.03,381.73,118.3,112.3,0.557,1342798.2,1342798.2,6962,0,0,0,L,1122011218,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518819,639241.00
07/07/2019 13:00,2,4.326,ACTIVE,216.90,350.77,60.038,1562518804,"201051344000585","174011545737251",27.97,40.20,0,332.73,381.73,122.5,116.4,0.575,1367307.0,1367307.0,6953,0,0,0,L,1122011218,1,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518820,639242.00
07/07/2019 13:00,2,4.102,ACTIVE,217.13,352.27,60.028,1562518804,"201051344000853","174011545737251",28.33,42.30,0,334.54,381.42,117.7,111.7,0.552,1365689.4,1365689.4,6955,0,0,0,L,1122011218,1,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518821,639243.00
07/07/2019 13:00,2,4.150,ACTIVE,216.22,351.97,60.017,1562518804,"201051344001145","174011545737251",27.89,38.00,0,333.33,381.42,117.2,111.2,0.544,1366913.0,1366913.0,6976,0,0,0,L,1122011218,1,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518822,639244.00
07/07/2019 13:00,2,4.182,ACTIVE,216.45,352.27,60.012,1562518804,"201051344000438","174011545737251",27.99,42.80,0,331.83,383.53,118.5,112.5,0.548,1360376.9,1360376.9,6956,0,0,0,L,1122011218,1,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518823,639245.00
07/07/2019 13:00,2,4.264,ACTIVE,216.45,349.86,60.001,1562518804,"201051344001135","174011545737251",27.87,41.50,0,331.53,384.43,120.3,114.2,0.521,1347679.6,1347679.6,6953,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518824,639246.00
07/07/2019 13:00,2,4.121,ACTIVE,216.90,351.67,60.028,1562518804,"201051344000983","174011545737251",28.39,41.00,0,333.33,381.42,118.5,112.4,0.561,1363793.2,1363793.2,6953,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518825,639247.00
07/07/2019 13:00,2,4.258,ACTIVE,216.90,351.07,60.028,1562518804,"201051344001203","174011545737251",28.05,40.80,0,333.33,382.63,120.9,114.8,0.575,1355654.2,1355654.2,6966,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518826,639248.00
07/07/2019 13:00,2,4.102,ACTIVE,215.77,349.26,60.022,1562518804,"201051344001230","174011545737251",28.37,38.20,0,333.03,382.03,117.9,111.8,0.561,1350608.9,1350608.9,6982,0,0,0,L,1122011218,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518827,639249.00
07/07/2019 13:00,2,4.266,ACTIVE,215.77,351.67,60.022,1562518804,"201051344000646","174011545737251",27.61,42.80,0,332.43,382.03,119.3,113.3,0.557,1344491.7,1344491.7,6969,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518828,639250.00
07/07/2019 13:00,2,4.172,ACTIVE,216.22,348.96,60.028,1562518804,"201051344000867","174011545737251",27.99,45.00,0,333.33,380.52,118.3,112.3,0.539,1341019.8,1341019.8,6957,0,0,0,L,1122011218,1,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518829,639251.00
07/07/2019 13:00,2,4.150,ACTIVE,216.45,351.37,60.033,1562518804,"201051344000633","174011545737251",27.77,46.80,0,331.83,382.33,116.8,110.8,0.535,1338038.1,1338038.1,6967,0,0,0,L,1122011218,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518829,639252.00
07/07/2019 13:00,2,4.246,ACTIVE,215.77,349.86,60.012,1562518804,"201051344000955","174011545737251",27.89,45.50,0,330.93,381.42,120.0,113.9,0.557,1365152.4,1365152.4,6966,0,0,0,L,1122011218,1,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518830,639253.00
07/07/2019 13:00,2,4.100,ACTIVE,216.45,350.47,60.012,1562518804,"201051344000648","174011545737251",27.73,38.20,0,333.93,381.12,115.1,109.2,0.561,1352012.0,1352012.0,6950,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518831,639254.00
07/07/2019 13:00,2,4.100,ACTIVE,216.90,351.97,60.022,1562518804,"201051344000645","174011545737251",28.13,39.30,0,333.63,380.82,116.8,110.8,0.539,1357546.6,1357546.6,6952,0,0,0,L,1122011218,1,123.36,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518832,639255.00
07/07/2019 13:00,2,4.150,ACTIVE,216.67,352.87,60.017,1562518804,"201051344000569","174011545737251",28.23,39.80,0,333.03,381.42,118.6,112.6,0.561,1374439.7,1374439.7,6956,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518833,639256.00
07/07/2019 13:00,2,4.184,ACTIVE,216.67,356.48,60.012,1562518804,"179051228000119","174011545737251",28.43,42.30,0,335.74,384.13,120.5,114.3,0.579,160654.1,160654.1,7017,0,0,0,L,46974696,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562518834,639257.00
07/07/2019 13:15,2,4.654,ACTIVE,217.13,353.17,60.022,1562519704,"201051344000579","174011545737251",27.75,41.50,0,333.33,383.53,130.9,124.4,0.623,1375646.5,1375646.5,6962,0,0,0,L,1122011218,1,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519705,639258.00
07/07/2019 13:15,2,4.793,ACTIVE,216.90,353.17,59.996,1562519704,"201051344001025","174011545737251",27.95,42.00,0,326.12,391.34,135.6,129.0,0.623,1360205.2,1360205.2,6956,0,0,0,L,1122011218,1,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519706,639259.00
07/07/2019 13:15,2,4.578,ACTIVE,217.13,354.37,60.001,1562519704,"201051344001093","174011545737251",28.39,38.00,0,332.43,384.43,131.6,125.1,0.610,1342480.5,1342480.5,6973,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519707,639260.00
07/07/2019 13:15,2,4.549,ACTIVE,217.13,352.57,60.006,1562519704,"201051344000458","174011545737251",28.05,43.60,0,333.33,382.33,129.2,122.8,0.597,1356714.0,1356714.0,6948,0,0,0,L,1122011218,1,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519708,639261.00
07/07/2019 13:15,2,4.662,ACTIVE,216.00,352.57,60.006,1562519704,"201051344000890","174011545737251",28.09,41.00,0,333.33,385.33,132.5,126.0,0.614,1357647.5,1357647.5,6962,0,0,0,L,1122011218,1,123.81,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519709,639262.00
07/07/2019 13:15,2,4.646,ACTIVE,217.13,350.17,60.012,1562519704,"201051344000988","174011545737251",18.19,37.30,0,333.63,391.34,85.6,80.7,0.402,1034419.4,1034419.4,6959,0,0,0,L,1122011218,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519709,639263.00
07/07/2019 13:15,2,4.627,ACTIVE,217.13,354.67,60.006,1562519704,"201051344000582","174011545737251",27.93,37.50,0,332.43,384.73,130.8,124.3,0.619,1335119.7,1335119.7,6951,0,0,0,L,1122011218,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519710,639264.00
07/07/2019 13:15,2,4.658,ACTIVE,216.00,351.67,60.033,1562519704,"201051344000868","174011545737251",27.87,35.80,0,333.33,384.73,131.6,125.1,0.601,1343085.0,1343085.0,6952,0,0,0,L,1122011218,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519711,639265.00
07/07/2019 13:15,2,4.535,ACTIVE,217.13,353.47,60.012,1562519704,"201051344000576","174011545737251",28.05,39.00,0,333.03,383.83,128.8,122.4,0.601,1359633.4,1359633.4,6968,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519712,639266.00
07/07/2019 13:15,2,4.648,ACTIVE,217.13,351.67,59.990,1562519704,"201051344001158","174011545737251",27.41,40.40,0,332.73,383.23,129.1,122.6,0.610,1336931.1,1336931.1,6954,0,0,0,L,1122011218,1,123.14,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519713,639267.00
07/07/2019 13:15,2,4.621,ACTIVE,216.67,351.37,60.017,1562519704,"201051344000917","174011545737251",27.95,40.80,0,332.13,383.83,130.8,124.4,0.614,1352125.6,1352125.6,6969,0,0,0,L,1122011218,1,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519714,639268.00
07/07/2019 13:15,2,4.654,ACTIVE,216.22,348.06,60.012,1562519704,"201051344000417","174011545737251",18.01,43.00,0,332.73,388.34,84.9,80.0,0.402,1071827.5,1071827.5,6975,0,0,0,L,1122011218,1,123.59,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519715,639269.00
07/07/2019 13:15,2,4.623,ACTIVE,216.22,351.67,60.012,1562519704,"201051344000685","174011545737251",27.61,38.20,0,333.03,384.13,129.2,122.8,0.614,1358293.0,1358293.0,6962,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519716,639270.00
07/07/2019 13:15,2,4.705,ACTIVE,217.35,352.87,60.001,1562519704,"201051344000651","174011545737251",27.87,40.00,0,331.53,384.73,132.7,126.2,0.605,1352336.8,1352336.8,6960,0,0,0,L,1122011218,1,124.72,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519717,639271.00
07/07/2019 13:15,2,4.592,ACTIVE,215.77,351.97,60.017,1562519704,"201051344000594","174011545737251",27.79,44.80,0,333.33,384.13,129.2,122.8,0.605,1362783.7,1362783.7,6961,0,0,0,L,1122011218,1,122.68,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519718,639272.00
07/07/2019 13:15,2,4.637,ACTIVE,217.13,354.37,60.017,1562519704,"201051344000469","174011545737251",27.97,35.80,0,332.73,384.13,131.3,124.9,0.641,1342828.4,1342828.4,6963,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519719,639273.00
07/07/2019 13:15,2,4.811,ACTIVE,217.35,354.37,60.022,1562519704,"201051344000585","174011545737251",27.95,39.80,0,332.43,384.43,136.2,129.6,0.636,1367338.3,1367338.3,6954,0,0,0,L,1122011218,1,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519720,639274.00
07/07/2019 13:15,2,4.590,ACTIVE,217.58,354.97,60.006,1562519704,"201051344000853","174011545737251",28.17,40.80,0,336.04,383.83,131.0,124.5,0.610,1365719.5,1365719.5,6956,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519721,639275.00
07/07/2019 13:15,2,4.666,ACTIVE,216.22,353.17,60.043,1562519704,"201051344001145","174011545737251",27.69,37.80,0,333.33,383.83,130.9,124.4,0.614,1366943.0,1366943.0,6977,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519722,639276.00
07/07/2019 13:15,2,4.678,ACTIVE,216.67,351.97,59.990,1562519704,"201051344000438","174011545737251",27.87,43.00,0,332.73,383.53,131.9,125.4,0.610,1360407.2,1360407.2,6957,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519723,639277.00
07/07/2019 13:15,2,4.732,ACTIVE,216.67,351.07,60.017,1562519704,"201051344001135","174011545737251",27.89,43.20,0,333.33,383.53,133.7,127.1,0.583,1347710.3,1347710.3,6954,0,0,0,L,1122011218,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519724,639278.00
07/07/2019 13:15,2,4.639,ACTIVE,217.13,351.97,60.028,1562519704,"201051344000983","174011545737251",28.05,39.30,0,331.53,385.03,131.8,125.2,0.619,1363823.4,1363823.4,6954,0,0,0,L,1122011218,1,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519725,639279.00
07/07/2019 13:15,2,4.762,ACTIVE,217.13,354.07,59.996,1562519704,"201051344001203","174011545737251",27.93,40.20,0,333.03,385.33,134.8,128.2,0.636,1355685.1,1355685.1,6967,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519726,639280.00
07/07/2019 13:15,2,4.607,ACTIVE,216.00,351.67,60.022,1562519704,"201051344001230","174011545737251",28.15,38.80,0,333.33,384.43,131.4,124.9,0.623,1350639.1,1350639.1,6983,0,0,0,L,1122011218,1,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519727,639281.00
07/07/2019 13:15,2,4.693,ACTIVE,216.00,351.07,60.022,1562519704,"201051344000646","174011545737251",27.95,43.00,0,330.03,386.53,132.8,126.2,0.619,1344522.1,1344522.1,6970,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519727,639282.00
07/07/2019 13:15,2,4.658,ACTIVE,216.45,350.77,60.022,1562519704,"201051344000867","174011545737251",27.89,44.50,0,333.03,383.53,131.7,125.1,0.592,1341049.9,1341049.9,6958,0,0,0,L,1122011218,1,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519728,639283.00
07/07/2019 13:15,2,4.604,ACTIVE,216.45,352.57,60.022,1562519704,"201051344000633","174011545737251",27.91,47.00,0,331.83,383.53,130.1,123.6,0.605,1338067.8,1338067.8,6968,0,0,0,L,1122011218,1,123.14,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519729,639284.00
07/07/2019 13:15,2,4.725,ACTIVE,216.00,351.67,60.022,1562519704,"201051344000955","174011545737251",27.89,46.20,0,330.63,384.13,133.6,127.0,0.628,1365182.9,1365182.9,6967,0,0,0,L,1122011218,1,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519730,639285.00
07/07/2019 13:15,2,4.525,ACTIVE,216.67,352.57,60.017,1562519704,"201051344000648","174011545737251",28.07,38.00,0,333.33,383.53,128.6,122.2,0.614,1352041.3,1352041.3,6951,0,0,0,L,1122011218,1,122.68,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519731,639286.00
