ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 13:15,2,4.654,ACTIVE,217.13,353.47,60.017,1562519704,"201051344000645","174011545737251",27.63,38.40,0,333.03,383.23,130.3,123.8,0.601,1357576.4,1357576.4,6953,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519732,639287.00
07/07/2019 13:15,2,4.580,ACTIVE,216.90,353.17,60.022,1562519704,"201051344000569","174011545737251",28.39,37.80,0,333.03,384.43,131.7,125.1,0.619,1374469.8,1374469.8,6957,0,0,0,L,1122011218,1,122.68,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519733,639288.00
07/07/2019 13:15,2,4.605,ACTIVE,216.90,357.98,60.033,1562519704,"179051228000119","174011545737251",28.63,40.60,0,336.64,386.23,133.5,126.9,0.645,160684.6,160684.6,7018,0,0,0,L,46974696,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562519734,639289.00
07/07/2019 13:30,2,5.711,ACTIVE,218.26,357.38,60.017,1562520604,"201051344000579","174011545737251",27.57,42.80,0,332.73,395.55,159.4,151.9,0.756,1375681.1,1375681.1,6963,0,0,0,L,1122011218,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520605,639290.00
07/07/2019 13:30,2,5.938,ACTIVE,217.58,357.08,60.017,1562520604,"201051344001025","174011545737251",27.33,45.80,0,326.72,394.35,164.4,156.8,0.729,1360240.9,1360240.9,6957,0,0,0,L,1122011218,1,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520606,639291.00
07/07/2019 13:30,2,5.666,ACTIVE,217.80,357.38,60.012,1562520604,"201051344001093","174011545737251",28.01,38.80,0,333.03,391.34,160.6,153.1,0.742,1342515.3,1342515.3,6974,0,0,0,L,1122011218,1,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520607,639292.00
07/07/2019 13:30,2,5.654,ACTIVE,218.26,356.18,60.012,1562520604,"201051344000458","174011545737251",27.61,43.40,0,333.33,392.85,158.2,150.7,0.747,1356748.2,1356748.2,6949,0,0,0,L,1122011218,1,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520608,639293.00
07/07/2019 13:30,2,5.805,ACTIVE,216.67,355.28,59.996,1562520604,"201051344000890","174011545737251",27.35,42.80,0,332.13,391.04,160.8,153.3,0.742,1357682.4,1357682.4,6963,0,0,0,L,1122011218,1,124.27,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520609,639294.00
07/07/2019 13:30,2,5.750,ACTIVE,218.26,352.27,60.017,1562520604,"201051344000988","174011545737251",17.95,37.80,0,333.63,379.62,104.5,98.9,0.486,1034442.0,1034442.0,6960,0,0,0,L,1122011218,1,123.36,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520609,639295.00
07/07/2019 13:30,2,5.773,ACTIVE,218.03,357.68,60.012,1562520604,"201051344000582","174011545737251",27.33,38.80,0,332.73,391.94,159.8,152.3,0.747,1335154.4,1335154.4,6952,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520610,639296.00
07/07/2019 13:30,2,5.779,ACTIVE,217.13,356.48,60.017,1562520604,"201051344000868","174011545737251",27.51,35.80,0,331.83,392.25,161.1,153.5,0.738,1343120.0,1343120.0,6953,0,0,0,L,1122011218,1,122.91,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520611,639297.00
07/07/2019 13:30,2,5.707,ACTIVE,218.26,359.48,60.006,1562520604,"201051344000576","174011545737251",27.21,39.50,0,333.33,398.26,157.3,149.9,0.725,1359667.8,1359667.8,6970,0,0,0,L,1122011218,1,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520613,639298.00
07/07/2019 13:30,2,5.729,ACTIVE,218.26,358.28,60.001,1562520604,"201051344001158","174011545737251",27.15,40.80,0,332.13,398.56,157.6,150.2,0.734,1336965.6,1336965.6,6956,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520614,639299.00
07/07/2019 13:30,2,5.725,ACTIVE,217.58,357.38,60.028,1562520604,"201051344000917","174011545737251",27.57,40.60,0,332.13,390.74,159.8,152.3,0.760,1352160.5,1352160.5,6971,0,0,0,L,1122011218,1,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520616,639300.00
07/07/2019 13:30,2,5.660,ACTIVE,216.90,350.77,60.012,1562520604,"201051344000417","174011545737251",17.95,45.30,0,332.43,373.01,102.8,97.3,0.477,1071850.0,1071850.0,6977,0,0,0,L,1122011218,1,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520618,639301.00
07/07/2019 13:30,2,5.793,ACTIVE,216.67,357.38,59.996,1562520604,"201051344000685","174011545737251",26.90,39.80,0,332.13,390.74,157.9,150.5,0.765,1358327.6,1358327.6,6964,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520619,639302.00
07/07/2019 13:30,2,5.766,ACTIVE,218.03,358.58,60.017,1562520604,"201051344000651","174011545737251",27.65,41.00,0,333.93,391.94,161.4,153.9,0.734,1352372.3,1352372.3,6962,0,0,0,L,1122011218,1,125.17,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520621,639303.00
07/07/2019 13:30,2,5.719,ACTIVE,216.45,356.18,60.017,1562520604,"201051344000594","174011545737251",27.29,46.20,0,330.93,394.65,158.1,150.7,0.738,1362818.4,1362818.4,6963,0,0,0,L,1122011218,1,122.91,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520622,639304.00
07/07/2019 13:30,2,5.688,ACTIVE,218.26,357.98,60.001,1562520604,"201051344000469","174011545737251",27.97,36.30,0,331.53,398.86,161.1,153.5,0.769,1342863.7,1342863.7,6965,0,0,0,L,1122011218,1,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520624,639305.00
07/07/2019 13:30,2,5.971,ACTIVE,218.03,358.28,60.012,1562520604,"201051344000585","174011545737251",27.21,41.00,0,332.43,391.94,164.4,156.8,0.769,1367374.5,1367374.5,6956,0,0,0,L,1122011218,1,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520625,639306.00
07/07/2019 13:30,2,5.650,ACTIVE,218.71,358.88,60.001,1562520604,"201051344000853","174011545737251",27.99,41.00,0,334.24,394.05,160.2,152.7,0.742,1365754.6,1365754.6,6958,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520627,639307.00
07/07/2019 13:30,2,5.777,ACTIVE,216.90,355.88,60.001,1562520604,"201051344001145","174011545737251",27.21,38.60,0,332.43,390.44,159.1,151.7,0.734,1366978.0,1366978.0,6979,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520629,639308.00
07/07/2019 13:30,2,5.773,ACTIVE,217.58,358.58,60.001,1562520604,"201051344000438","174011545737251",27.29,44.00,0,332.73,391.04,159.6,152.2,0.734,1360442.4,1360442.4,6959,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520630,639309.00
07/07/2019 13:30,2,5.805,ACTIVE,217.58,356.78,60.006,1562520604,"201051344001135","174011545737251",27.33,44.80,0,329.73,390.44,160.7,153.2,0.734,1347745.9,1347745.9,6956,0,0,0,L,1122011218,1,124.49,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520632,639310.00
07/07/2019 13:30,2,5.670,ACTIVE,218.26,357.68,60.006,1562520604,"201051344000983","174011545737251",27.71,39.80,0,331.83,391.64,159.1,151.7,0.747,1363858.7,1363858.7,6956,0,0,0,L,1122011218,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520633,639311.00
07/07/2019 13:30,2,5.814,ACTIVE,217.80,357.68,60.006,1562520604,"201051344001203","174011545737251",27.53,41.80,0,332.73,395.85,162.2,154.6,0.760,1355721.2,1355721.2,6969,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520635,639312.00
07/07/2019 13:30,2,5.600,ACTIVE,216.45,352.57,60.012,1562520604,"201051344001230","174011545737251",27.81,40.40,0,332.43,391.64,157.8,150.4,0.751,1350674.2,1350674.2,6984,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520636,639313.00
07/07/2019 13:30,2,5.779,ACTIVE,216.67,355.58,60.012,1562520604,"201051344000646","174011545737251",27.10,44.80,0,328.82,391.34,158.5,151.1,0.751,1344557.5,1344557.5,6971,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520637,639314.00
07/07/2019 13:30,2,5.613,ACTIVE,217.35,353.47,60.012,1562520604,"201051344000867","174011545737251",27.81,45.50,0,332.43,389.24,158.0,150.6,0.712,1341085.2,1341085.2,6959,0,0,0,L,1122011218,1,123.36,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520638,639315.00
07/07/2019 13:30,2,5.688,ACTIVE,217.35,355.58,60.017,1562520604,"201051344000633","174011545737251",27.12,47.00,0,330.93,394.05,156.2,148.9,0.725,1338102.7,1338102.7,6969,0,0,0,L,1122011218,1,123.36,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520639,639316.00
07/07/2019 13:30,2,5.783,ACTIVE,216.90,354.37,60.012,1562520604,"201051344000955","174011545737251",27.02,47.80,0,327.92,394.05,158.2,150.8,0.725,1365218.5,1365218.5,6968,0,0,0,L,1122011218,1,123.81,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520640,639317.00
07/07/2019 13:30,2,5.564,ACTIVE,217.80,357.08,60.017,1562520604,"201051344000648","174011545737251",27.41,38.60,0,333.03,391.04,154.5,147.2,0.729,1352075.8,1352075.8,6952,0,0,0,L,1122011218,1,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520641,639318.00
07/07/2019 13:30,2,5.662,ACTIVE,218.26,356.48,60.012,1562520604,"201051344000645","174011545737251",27.29,38.40,0,333.33,391.94,156.5,149.1,0.712,1357611.3,1357611.3,6954,0,0,0,L,1122011218,1,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520642,639319.00
07/07/2019 13:30,2,5.631,ACTIVE,218.03,358.58,60.038,1562520604,"201051344000569","174011545737251",27.79,37.80,0,332.43,392.25,158.6,151.1,0.747,1374505.1,1374505.1,6958,0,0,0,L,1122011218,1,123.14,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520643,639320.00
07/07/2019 13:30,2,5.684,ACTIVE,218.03,361.29,60.022,1562520604,"179051228000119","174011545737251",27.93,41.30,0,337.54,397.35,160.8,153.3,0.778,160720.5,160720.5,7019,0,0,0,L,46974696,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562520644,639321.00
07/07/2019 13:45,2,6.738,ACTIVE,219.39,359.78,60.022,1562521504,"201051344000579","174011545737251",26.82,45.00,0,337.54,403.07,183.1,174.8,0.857,1375721.4,1375721.4,6964,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521505,639322.00
07/07/2019 13:45,2,6.957,ACTIVE,218.48,361.59,60.022,1562521504,"201051344001025","174011545737251",26.80,46.60,0,332.43,401.86,188.7,180.2,0.849,1360282.5,1360282.5,6958,0,0,0,L,1122011218,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521506,639323.00
07/07/2019 13:45,2,6.658,ACTIVE,218.48,360.69,60.028,1562521504,"201051344001093","174011545737251",27.37,40.80,0,336.94,400.36,184.6,176.3,0.844,1342555.9,1342555.9,6975,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521507,639324.00
07/07/2019 13:45,2,6.578,ACTIVE,219.39,363.09,60.028,1562521504,"201051344000458","174011545737251",27.41,43.80,0,336.34,403.97,182.5,174.2,0.849,1356788.3,1356788.3,6950,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521508,639325.00
07/07/2019 13:45,2,6.734,ACTIVE,217.13,359.48,60.012,1562521504,"201051344000890","174011545737251",27.04,44.50,0,331.23,398.56,184.4,176.0,0.853,1357723.1,1357723.1,6964,0,0,0,L,1122011218,1,124.49,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521509,639326.00
07/07/2019 13:45,2,6.598,ACTIVE,219.39,357.08,60.017,1562521504,"201051344000988","174011545737251",17.89,38.80,0,336.64,384.43,119.6,113.5,0.561,1034468.2,1034468.2,6961,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521510,639327.00
07/07/2019 13:45,2,6.709,ACTIVE,218.48,361.59,60.017,1562521504,"201051344000582","174011545737251",27.02,39.80,0,332.43,400.66,183.7,175.4,0.849,1335194.8,1335194.8,6953,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521511,639328.00
07/07/2019 13:45,2,6.607,ACTIVE,218.03,359.18,60.033,1562521504,"201051344000868","174011545737251",27.71,36.80,0,331.53,400.36,185.5,177.1,0.840,1343160.8,1343160.8,6954,0,0,0,L,1122011218,1,123.36,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521512,639329.00
07/07/2019 13:45,2,6.531,ACTIVE,219.16,361.89,59.996,1562521504,"201051344000576","174011545737251",27.53,40.40,0,323.11,405.17,182.2,173.9,0.844,1359707.8,1359707.8,6971,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521513,639330.00
07/07/2019 13:45,2,6.629,ACTIVE,219.39,361.59,60.049,1562521504,"201051344001158","174011545737251",27.00,42.50,0,337.24,403.67,181.2,173.0,0.844,1337005.5,1337005.5,6957,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521514,639331.00
07/07/2019 13:45,2,6.736,ACTIVE,218.26,360.38,60.006,1562521504,"201051344000917","174011545737251",26.98,41.30,0,333.33,399.46,184.1,175.8,0.866,1352201.0,1352201.0,6972,0,0,0,L,1122011218,1,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521515,639332.00
07/07/2019 13:45,2,6.488,ACTIVE,217.58,354.07,60.028,1562521504,"201051344000417","174011545737251",17.93,46.40,0,333.03,379.32,117.8,111.7,0.548,1071875.9,1071875.9,6978,0,0,0,L,1122011218,1,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521515,639333.00
07/07/2019 13:45,2,6.703,ACTIVE,217.13,359.48,60.028,1562521504,"201051344000685","174011545737251",26.96,41.50,0,331.83,397.96,182.9,174.6,0.879,1358367.8,1358367.8,6965,0,0,0,L,1122011218,1,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521516,639334.00
07/07/2019 13:45,2,6.844,ACTIVE,218.71,361.59,60.028,1562521504,"201051344000651","174011545737251",26.92,43.20,0,337.54,403.37,186.6,178.2,0.844,1352413.3,1352413.3,6963,0,0,0,L,1122011218,1,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521517,639335.00
07/07/2019 13:45,2,6.623,ACTIVE,217.35,359.18,60.022,1562521504,"201051344000594","174011545737251",27.25,48.30,0,330.03,397.96,182.7,174.4,0.849,1362858.6,1362858.6,6964,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521518,639336.00
07/07/2019 13:45,2,6.660,ACTIVE,219.39,361.59,60.017,1562521504,"201051344000469","174011545737251",27.49,36.80,0,336.64,405.77,185.4,177.0,0.888,1342904.5,1342904.5,6966,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521519,639337.00
07/07/2019 13:45,2,6.910,ACTIVE,218.71,360.99,60.022,1562521504,"201051344000585","174011545737251",27.04,42.50,0,336.64,403.07,189.1,180.6,0.879,1367416.1,1367416.1,6957,0,0,0,L,1122011218,1,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521520,639338.00
07/07/2019 13:45,2,6.701,ACTIVE,219.61,361.89,60.017,1562521504,"201051344000853","174011545737251",27.21,42.50,0,337.54,403.37,184.6,176.3,0.849,1365795.1,1365795.1,6959,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521521,639339.00
07/07/2019 13:45,2,6.705,ACTIVE,217.35,359.18,60.028,1562521504,"201051344001145","174011545737251",27.06,40.00,0,332.73,398.56,183.7,175.4,0.849,1367018.2,1367018.2,6980,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521522,639340.00
07/07/2019 13:45,2,6.740,ACTIVE,217.80,359.18,60.017,1562521504,"201051344000438","174011545737251",26.92,47.00,0,332.73,399.16,183.7,175.3,0.840,1360482.7,1360482.7,6960,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521523,639341.00
07/07/2019 13:45,2,6.865,ACTIVE,218.26,359.48,60.017,1562521504,"201051344001135","174011545737251",26.56,46.60,0,331.23,399.16,184.6,176.3,0.840,1347786.6,1347786.6,6957,0,0,0,L,1122011218,1,124.94,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521524,639342.00
07/07/2019 13:45,2,6.643,ACTIVE,219.39,361.29,60.017,1562521504,"201051344000983","174011545737251",27.41,40.80,0,328.52,410.28,184.4,176.1,0.862,1363899.1,1363899.1,6957,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521525,639343.00
07/07/2019 13:45,2,6.848,ACTIVE,218.48,360.69,60.022,1562521504,"201051344001203","174011545737251",27.00,43.40,0,330.63,402.77,187.1,178.7,0.884,1355762.4,1355762.4,6970,0,0,0,L,1122011218,1,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521526,639344.00
07/07/2019 13:45,2,6.691,ACTIVE,217.13,360.69,60.017,1562521504,"201051344001230","174011545737251",27.08,42.50,0,330.93,398.26,183.5,175.2,0.857,1350714.5,1350714.5,6986,0,0,0,L,1122011218,1,124.49,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521528,639345.00
07/07/2019 13:45,2,6.867,ACTIVE,217.13,360.08,60.012,1562521504,"201051344000646","174011545737251",26.54,47.00,0,329.43,400.06,184.5,176.2,0.871,1344598.0,1344598.0,6972,0,0,0,L,1122011218,1,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521528,639346.00
07/07/2019 13:45,2,6.637,ACTIVE,218.26,357.98,60.022,1562521504,"201051344000867","174011545737251",27.47,46.20,0,331.83,397.35,184.7,176.3,0.831,1341125.5,1341125.5,6960,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521529,639347.00
07/07/2019 13:45,2,6.664,ACTIVE,218.26,359.78,59.990,1562521504,"201051344000633","174011545737251",27.12,48.00,0,335.74,398.26,183.0,174.7,0.844,1338142.6,1338142.6,6970,0,0,0,L,1122011218,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521530,639348.00
07/07/2019 13:45,2,6.791,ACTIVE,217.35,359.18,60.017,1562521504,"201051344000955","174011545737251",26.82,48.00,0,325.52,402.46,184.4,176.1,0.871,1365258.9,1365258.9,6969,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521531,639349.00
07/07/2019 13:45,2,6.516,ACTIVE,218.71,359.18,60.017,1562521504,"201051344000648","174011545737251",27.43,39.80,0,336.34,403.67,181.1,172.9,0.844,1352115.2,1352115.2,6953,0,0,0,L,1122011218,1,123.59,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521532,639350.00
07/07/2019 13:45,2,6.609,ACTIVE,218.93,361.29,60.012,1562521504,"201051344000645","174011545737251",27.39,39.50,0,329.43,403.37,183.4,175.1,0.835,1357651.2,1357651.2,6955,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521533,639351.00
07/07/2019 13:45,2,6.646,ACTIVE,218.93,360.69,60.022,1562521504,"201051344000569","174011545737251",27.59,39.30,0,334.54,403.67,185.7,177.3,0.862,1374545.5,1374545.5,6959,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521534,639352.00
07/07/2019 13:45,2,6.768,ACTIVE,218.93,367.00,60.022,1562521504,"179051228000119","174011545737251",27.43,42.50,0,336.64,403.67,187.9,179.4,0.893,160761.4,160761.4,7020,0,0,0,L,46974696,1,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562521535,639353.00
07/07/2019 14:00,2,6.672,ACTIVE,218.71,363.39,60.022,1562522404,"201051344000579","174011545737251",26.84,47.50,0,337.54,406.07,181.2,173.0,0.857,1375764.7,1375764.7,6965,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522405,639354.00
07/07/2019 14:00,2,6.898,ACTIVE,217.13,358.88,60.028,1562522404,"201051344001025","174011545737251",26.72,47.00,0,333.93,402.16,186.6,178.2,0.849,1360327.0,1360327.0,6959,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522406,639355.00
07/07/2019 14:00,2,6.619,ACTIVE,217.35,360.08,60.028,1562522404,"201051344001093","174011545737251",27.21,42.30,0,336.64,404.57,182.4,174.1,0.844,1342599.4,1342599.4,6976,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522407,639356.00
07/07/2019 14:00,2,6.572,ACTIVE,218.71,360.08,60.022,1562522404,"201051344000458","174011545737251",27.15,46.60,0,335.14,404.87,180.6,172.4,0.831,1356831.5,1356831.5,6951,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522408,639357.00
07/07/2019 14:00,2,6.715,ACTIVE,216.00,358.58,60.001,1562522404,"201051344000890","174011545737251",26.56,47.00,0,329.13,400.06,180.7,172.5,0.831,1357766.5,1357766.5,6965,0,0,0,L,1122011218,1,124.04,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522409,639358.00
07/07/2019 14:00,2,6.482,ACTIVE,218.71,357.38,60.028,1562522404,"201051344000988","174011545737251",17.89,40.00,0,338.14,385.93,117.4,111.4,0.552,1034496.2,1034496.2,6962,0,0,0,L,1122011218,1,123.81,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522410,639359.00
07/07/2019 14:00,2,6.707,ACTIVE,217.35,360.38,60.022,1562522404,"201051344000582","174011545737251",26.66,41.30,0,333.03,403.37,181.0,172.8,0.844,1335238.2,1335238.2,6954,0,0,0,L,1122011218,1,124.27,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522410,639360.00
07/07/2019 14:00,2,6.666,ACTIVE,217.35,359.18,60.017,1562522404,"201051344000868","174011545737251",27.23,38.40,0,331.53,404.27,183.8,175.4,0.840,1343204.7,1343204.7,6955,0,0,0,L,1122011218,1,123.14,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522411,639361.00
07/07/2019 14:00,2,6.479,ACTIVE,218.48,361.59,60.028,1562522404,"201051344000576","174011545737251",27.69,40.40,0,333.33,406.37,181.6,173.4,0.862,1359751.1,1359751.1,6972,0,0,0,L,1122011218,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522412,639362.00
07/07/2019 14:00,2,6.729,ACTIVE,218.48,361.59,60.028,1562522404,"201051344001158","174011545737251",26.40,43.40,0,337.54,405.17,179.9,171.7,0.840,1337048.5,1337048.5,6958,0,0,0,L,1122011218,1,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522413,639363.00
07/07/2019 14:00,2,6.660,ACTIVE,217.13,358.88,60.022,1562522404,"201051344000917","174011545737251",27.10,43.00,0,331.83,400.06,182.8,174.5,0.866,1352244.5,1352244.5,6973,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522414,639364.00
07/07/2019 14:00,2,6.396,ACTIVE,216.22,352.27,60.022,1562522404,"201051344000417","174011545737251",17.91,47.80,0,333.33,379.92,116.3,110.3,0.539,1071903.5,1071903.5,6979,0,0,0,L,1122011218,1,123.81,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522415,639365.00
07/07/2019 14:00,2,6.760,ACTIVE,216.00,359.48,60.033,1562522404,"201051344000685","174011545737251",26.58,43.40,0,331.23,400.06,182.0,173.7,0.884,1358411.2,1358411.2,6966,0,0,0,L,1122011218,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522416,639366.00
07/07/2019 14:00,2,6.861,ACTIVE,217.58,360.99,60.038,1562522404,"201051344000651","174011545737251",26.58,46.00,0,337.54,404.87,184.6,176.2,0.831,1352457.3,1352457.3,6964,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522417,639367.00
07/07/2019 14:00,2,6.703,ACTIVE,216.45,358.28,60.028,1562522404,"201051344000594","174011545737251",26.68,50.40,0,329.73,399.46,181.0,172.8,0.840,1362901.8,1362901.8,6965,0,0,0,L,1122011218,1,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522418,639368.00
07/07/2019 14:00,2,6.750,ACTIVE,218.71,362.49,60.028,1562522404,"201051344000469","174011545737251",26.92,37.50,0,337.54,406.37,184.1,175.7,0.879,1342948.5,1342948.5,6967,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522419,639369.00
07/07/2019 14:00,2,6.838,ACTIVE,217.58,361.59,60.022,1562522404,"201051344000585","174011545737251",26.92,44.50,0,336.94,404.57,186.5,178.1,0.879,1367460.7,1367460.7,6958,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522420,639370.00
07/07/2019 14:00,2,6.590,ACTIVE,218.93,360.38,60.028,1562522404,"201051344000853","174011545737251",27.39,43.40,0,337.24,404.27,182.8,174.5,0.849,1365838.8,1365838.8,6960,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522421,639371.00
07/07/2019 14:00,2,6.586,ACTIVE,216.00,357.38,60.006,1562522404,"201051344001145","174011545737251",27.04,42.00,0,331.83,400.96,180.3,172.1,0.835,1367061.6,1367061.6,6981,0,0,0,L,1122011218,1,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522422,639372.00
07/07/2019 14:00,2,6.678,ACTIVE,216.90,359.48,60.028,1562522404,"201051344000438","174011545737251",26.56,48.00,0,332.43,401.86,179.6,171.5,0.844,1360526.1,1360526.1,6961,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522423,639373.00
07/07/2019 14:00,2,6.723,ACTIVE,216.90,359.18,60.054,1562522404,"201051344001135","174011545737251",26.66,46.80,0,332.13,400.36,181.4,173.1,0.826,1347830.4,1347830.4,6958,0,0,0,L,1122011218,1,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522424,639374.00
07/07/2019 14:00,2,6.574,ACTIVE,218.48,361.89,60.033,1562522404,"201051344000983","174011545737251",27.39,41.30,0,337.54,405.77,182.3,174.0,0.853,1363942.8,1363942.8,6958,0,0,0,L,1122011218,1,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522424,639375.00
07/07/2019 14:00,2,6.820,ACTIVE,217.35,359.48,60.028,1562522404,"201051344001203","174011545737251",26.58,45.30,0,334.24,404.27,183.4,175.1,0.866,1355806.8,1355806.8,6971,0,0,0,L,1122011218,1,124.94,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522425,639376.00
07/07/2019 14:00,2,6.559,ACTIVE,215.77,357.68,60.033,1562522404,"201051344001230","174011545737251",26.98,44.30,0,330.03,400.06,179.1,171.0,0.857,1350757.9,1350757.9,6987,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522426,639377.00
07/07/2019 14:00,2,6.664,ACTIVE,216.00,359.48,60.022,1562522404,"201051344000646","174011545737251",26.60,49.30,0,328.22,401.56,179.6,171.4,0.849,1344641.5,1344641.5,6974,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522428,639378.00
07/07/2019 14:00,2,6.549,ACTIVE,217.13,356.18,60.028,1562522404,"201051344000867","174011545737251",27.12,47.80,0,331.53,398.86,179.8,171.6,0.813,1341169.1,1341169.1,6961,0,0,0,L,1122011218,1,123.36,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522429,639379.00
07/07/2019 14:00,2,6.592,ACTIVE,217.13,358.88,59.996,1562522404,"201051344000633","174011545737251",26.62,49.80,0,336.04,403.37,177.6,169.5,0.826,1338185.6,1338185.6,6971,0,0,0,L,1122011218,1,123.59,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522430,639380.00
07/07/2019 14:00,2,6.613,ACTIVE,216.00,357.68,60.033,1562522404,"201051344000955","174011545737251",26.68,49.00,0,324.92,403.97,178.7,170.5,0.844,1365302.3,1365302.3,6970,0,0,0,L,1122011218,1,123.36,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522431,639381.00
07/07/2019 14:00,2,6.531,ACTIVE,218.03,359.48,60.028,1562522404,"201051344000648","174011545737251",26.86,41.00,0,337.54,405.47,177.6,169.5,0.835,1352157.8,1352157.8,6954,0,0,0,L,1122011218,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522432,639382.00
07/07/2019 14:00,2,6.648,ACTIVE,218.26,361.29,60.038,1562522404,"201051344000645","174011545737251",26.86,40.60,0,336.64,405.17,180.8,172.6,0.831,1357694.5,1357694.5,6956,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522433,639383.00
07/07/2019 14:00,2,6.555,ACTIVE,218.26,360.69,60.038,1562522404,"201051344000569","174011545737251",27.53,40.60,0,336.94,405.77,182.8,174.5,0.853,1374589.1,1374589.1,6960,0,0,0,L,1122011218,1,123.36,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522434,639384.00
07/07/2019 14:00,2,6.678,ACTIVE,218.26,367.30,60.049,1562522404,"179051228000119","174011545737251",27.37,43.40,0,335.74,405.47,185.1,176.7,0.902,160805.7,160805.7,7021,0,0,0,L,46974696,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562522435,639385.00
07/07/2019 14:15,2,6.604,ACTIVE,219.39,362.19,60.022,1562523304,"201051344000579","174011545737251",27.00,47.80,0,338.14,403.97,180.6,172.4,0.849,1375807.1,1375807.1,6966,0,0,0,L,1122011218,1,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523305,639386.00
07/07/2019 14:15,2,6.818,ACTIVE,218.71,359.48,60.065,1562523304,"201051344001025","174011545737251",26.56,48.00,0,331.53,400.36,183.3,175.0,0.831,1360370.2,1360370.2,6960,0,0,0,L,1122011218,1,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523306,639387.00
07/07/2019 14:15,2,6.562,ACTIVE,218.93,360.99,60.028,1562523304,"201051344001093","174011545737251",26.90,43.40,0,335.44,403.67,178.6,170.4,0.813,1342641.6,1342641.6,6977,0,0,0,L,1122011218,1,124.94,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523307,639388.00
07/07/2019 14:15,2,6.504,ACTIVE,219.16,360.08,60.017,1562523304,"201051344000458","174011545737251",26.64,49.80,0,338.44,403.07,175.4,167.4,0.826,1356873.2,1356873.2,6952,0,0,0,L,1122011218,1,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523308,639389.00
07/07/2019 14:15,2,6.682,ACTIVE,217.58,358.58,60.038,1562523304,"201051344000890","174011545737251",26.78,46.60,0,330.63,399.46,181.1,172.9,0.826,1357808.9,1357808.9,6966,0,0,0,L,1122011218,1,124.72,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523309,639390.00
07/07/2019 14:15,2,6.227,ACTIVE,219.39,355.88,60.017,1562523304,"201051344000988","174011545737251",17.89,42.30,0,338.14,384.73,113.0,107.2,0.535,1034523.0,1034523.0,6963,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523310,639391.00
07/07/2019 14:15,2,6.617,ACTIVE,218.93,360.99,60.022,1562523304,"201051344000582","174011545737251",26.76,43.80,0,331.53,400.66,179.3,171.1,0.831,1335280.5,1335280.5,6955,0,0,0,L,1122011218,1,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523311,639392.00
07/07/2019 14:15,2,6.549,ACTIVE,217.80,359.48,59.996,1562523304,"201051344000868","174011545737251",26.58,41.50,0,332.13,399.46,176.4,168.3,0.800,1343246.9,1343246.9,6956,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523312,639393.00
07/07/2019 14:15,2,6.496,ACTIVE,219.16,360.69,60.033,1562523304,"201051344000576","174011545737251",26.26,43.60,0,334.24,404.57,172.7,164.8,0.813,1359792.7,1359792.7,6973,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523313,639394.00
07/07/2019 14:15,2,6.600,ACTIVE,219.16,360.08,60.049,1562523304,"201051344001158","174011545737251",26.26,45.50,0,337.54,403.37,175.4,167.4,0.818,1337090.0,1337090.0,6959,0,0,0,L,1122011218,1,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523314,639395.00
07/07/2019 14:15,2,6.643,ACTIVE,218.48,360.38,60.017,1562523304,"201051344000917","174011545737251",26.78,44.50,0,330.93,399.76,180.0,171.8,0.844,1352287.1,1352287.1,6974,0,0,0,L,1122011218,1,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523314,639396.00
07/07/2019 14:15,2,6.383,ACTIVE,217.58,352.27,60.022,1562523304,"201051344000417","174011545737251",17.89,47.30,0,332.73,379.62,115.6,109.7,0.535,1071930.5,1071930.5,6980,0,0,0,L,1122011218,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523315,639397.00
07/07/2019 14:15,2,6.652,ACTIVE,217.13,358.28,60.065,1562523304,"201051344000685","174011545737251",26.84,44.30,0,331.53,398.86,180.7,172.5,0.875,1358453.8,1358453.8,6967,0,0,0,L,1122011218,1,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523316,639398.00
07/07/2019 14:15,2,6.795,ACTIVE,218.71,358.88,60.012,1562523304,"201051344000651","174011545737251",26.16,48.30,0,337.54,403.97,179.9,171.7,0.809,1352500.1,1352500.1,6965,0,0,0,L,1122011218,1,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523317,639399.00
07/07/2019 14:15,2,6.492,ACTIVE,217.35,357.38,60.028,1562523304,"201051344000594","174011545737251",27.14,51.00,0,330.33,398.86,178.4,170.3,0.826,1362944.2,1362944.2,6966,0,0,0,L,1122011218,1,123.81,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523318,639400.00
07/07/2019 14:15,2,6.512,ACTIVE,219.16,361.59,60.022,1562523304,"201051344000469","174011545737251",26.54,41.30,0,337.24,404.87,174.9,166.9,0.840,1342990.6,1342990.6,6968,0,0,0,L,1122011218,1,124.04,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523319,639401.00
07/07/2019 14:15,2,6.789,ACTIVE,218.71,359.78,60.033,1562523304,"201051344000585","174011545737251",26.52,46.20,0,332.13,402.46,182.2,173.9,0.853,1367504.2,1367504.2,6959,0,0,0,L,1122011218,1,124.49,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523320,639402.00
07/07/2019 14:15,2,6.459,ACTIVE,219.61,362.19,60.033,1562523304,"201051344000853","174011545737251",26.56,46.60,0,335.74,403.07,173.8,165.9,0.782,1365880.7,1365880.7,6961,0,0,0,L,1122011218,1,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523321,639403.00
07/07/2019 14:15,2,6.629,ACTIVE,217.58,359.48,60.065,1562523304,"201051344001145","174011545737251",26.92,42.80,0,331.83,399.76,180.6,172.4,0.831,1367104.4,1367104.4,6982,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523322,639404.00
07/07/2019 14:15,2,6.678,ACTIVE,218.03,360.38,60.017,1562523304,"201051344000438","174011545737251",26.64,48.00,0,331.83,400.66,180.2,172.0,0.840,1360568.8,1360568.8,6962,0,0,0,L,1122011218,1,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523323,639405.00
07/07/2019 14:15,2,6.703,ACTIVE,218.26,358.88,60.043,1562523304,"201051344001135","174011545737251",26.50,48.00,0,331.53,399.46,180.0,171.8,0.813,1347873.2,1347873.2,6959,0,0,0,L,1122011218,1,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523324,639406.00
07/07/2019 14:15,2,6.459,ACTIVE,219.16,361.29,60.028,1562523304,"201051344000983","174011545737251",26.72,44.30,0,337.24,403.67,174.7,166.7,0.818,1363984.8,1363984.8,6959,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523325,639407.00
07/07/2019 14:15,2,6.680,ACTIVE,218.48,359.48,60.028,1562523304,"201051344001203","174011545737251",26.66,47.00,0,331.83,402.46,180.3,172.1,0.844,1355849.9,1355849.9,6972,0,0,0,L,1122011218,1,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523326,639408.00
07/07/2019 14:15,2,6.561,ACTIVE,217.13,356.48,60.033,1562523304,"201051344001230","174011545737251",26.84,44.30,0,330.33,398.86,178.3,170.2,0.822,1350800.2,1350800.2,6988,0,0,0,L,1122011218,1,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523326,639409.00
07/07/2019 14:15,2,6.656,ACTIVE,217.58,359.18,60.022,1562523304,"201051344000646","174011545737251",26.66,48.00,0,329.73,400.66,179.6,171.5,0.844,1344684.2,1344684.2,6975,0,0,0,L,1122011218,1,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523327,639410.00
07/07/2019 14:15,2,6.506,ACTIVE,218.03,359.48,60.022,1562523304,"201051344000867","174011545737251",26.62,50.00,0,332.13,397.96,175.3,167.3,0.791,1341211.2,1341211.2,6963,0,0,0,L,1122011218,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523329,639411.00
07/07/2019 14:15,2,6.471,ACTIVE,218.03,358.88,60.043,1562523304,"201051344000633","174011545737251",26.66,51.30,0,336.64,399.76,174.6,166.6,0.809,1338227.4,1338227.4,6972,0,0,0,L,1122011218,1,124.27,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523330,639412.00
07/07/2019 14:15,2,6.459,ACTIVE,217.35,357.08,60.038,1562523304,"201051344000955","174011545737251",27.39,48.80,0,330.93,398.86,179.2,171.1,0.849,1365345.1,1365345.1,6971,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523331,639413.00
07/07/2019 14:15,2,6.361,ACTIVE,218.71,361.29,60.033,1562523304,"201051344000648","174011545737251",26.66,43.80,0,332.13,403.37,171.7,163.8,0.800,1352199.1,1352199.1,6955,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523332,639414.00
07/07/2019 14:15,2,6.441,ACTIVE,218.93,359.78,60.043,1562523304,"201051344000645","174011545737251",26.32,44.00,0,328.52,403.07,171.7,163.8,0.782,1357736.0,1357736.0,6957,0,0,0,L,1122011218,1,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523333,639415.00
07/07/2019 14:15,2,6.430,ACTIVE,218.71,360.08,60.001,1562523304,"201051344000569","174011545737251",26.46,43.60,0,336.94,403.67,172.2,164.3,0.804,1374630.9,1374630.9,6961,0,0,0,L,1122011218,1,123.81,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523334,639416.00
07/07/2019 14:15,2,6.457,ACTIVE,218.93,365.19,60.028,1562523304,"179051228000119","174011545737251",26.76,46.80,0,336.34,403.97,175.0,167.0,0.835,160848.1,160848.1,7022,0,0,0,L,46974696,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562523335,639417.00
07/07/2019 14:30,2,6.277,ACTIVE,218.26,359.48,60.038,1562524204,"201051344000579","174011545737251",27.29,48.00,0,337.84,403.97,173.6,165.6,0.826,1375849.3,1375849.3,6967,0,0,0,L,1122011218,1,123.81,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524206,639418.00
07/07/2019 14:30,2,6.520,ACTIVE,217.35,359.78,60.070,1562524204,"201051344001025","174011545737251",26.34,49.30,0,333.63,399.16,173.9,165.9,0.791,1360412.8,1360412.8,6961,0,0,0,L,1122011218,1,124.04,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524206,639419.00
07/07/2019 14:30,2,6.260,ACTIVE,217.35,360.08,60.038,1562524204,"201051344001093","174011545737251",26.62,44.50,0,336.64,399.76,168.7,160.9,0.782,1342683.0,1342683.0,6978,0,0,0,L,1122011218,1,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524208,639420.00
07/07/2019 14:30,2,6.193,ACTIVE,218.26,359.78,60.038,1562524204,"201051344000458","174011545737251",27.04,50.20,0,338.44,402.46,169.5,161.7,0.795,1356914.4,1356914.4,6953,0,0,0,L,1122011218,1,124.04,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524208,639421.00
07/07/2019 14:30,2,6.344,ACTIVE,216.22,357.68,60.038,1562524204,"201051344000890","174011545737251",26.80,46.60,0,331.23,397.66,172.2,164.3,0.800,1357851.0,1357851.0,6967,0,0,0,L,1122011218,1,124.04,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524209,639422.00
07/07/2019 14:30,2,5.988,ACTIVE,218.48,353.47,60.017,1562524204,"201051344000988","174011545737251",17.89,45.00,0,337.84,383.23,108.7,102.9,0.521,1034549.2,1034549.2,6964,0,0,0,L,1122011218,1,123.81,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524210,639423.00
07/07/2019 14:30,2,6.320,ACTIVE,217.58,359.78,60.038,1562524204,"201051344000582","174011545737251",26.74,46.00,0,336.64,399.76,171.2,163.3,0.804,1335322.2,1335322.2,6956,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524211,639424.00
07/07/2019 14:30,2,6.299,ACTIVE,216.90,357.68,60.065,1562524204,"201051344000868","174011545737251",26.46,43.60,0,332.73,400.36,168.7,160.9,0.773,1343288.1,1343288.1,6957,0,0,0,L,1122011218,1,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524212,639425.00
07/07/2019 14:30,2,6.150,ACTIVE,218.03,358.58,60.033,1562524204,"201051344000576","174011545737251",26.70,46.60,0,333.93,402.46,166.2,158.5,0.787,1359833.3,1359833.3,6974,0,0,0,L,1122011218,1,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524213,639426.00
07/07/2019 14:30,2,6.207,ACTIVE,218.03,358.58,60.043,1562524204,"201051344001158","174011545737251",26.76,47.30,0,337.54,402.46,168.2,160.4,0.787,1337131.1,1337131.1,6960,0,0,0,L,1122011218,1,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524214,639427.00
07/07/2019 14:30,2,6.260,ACTIVE,217.13,359.18,60.038,1562524204,"201051344000917","174011545737251",27.10,47.00,0,333.33,397.96,171.7,163.8,0.818,1352329.1,1352329.1,6975,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524215,639428.00
