ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 14:30,2,6.031,ACTIVE,216.45,352.57,60.043,1562524204,"201051344000417","174011545737251",17.99,47.00,0,333.63,378.12,110.0,104.3,0.513,1071957.3,1071957.3,6981,0,0,0,L,1122011218,1,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524216,639429.00
07/07/2019 14:30,2,6.383,ACTIVE,216.22,357.08,60.081,1562524204,"201051344000685","174011545737251",26.66,44.30,0,331.53,397.66,172.3,164.4,0.840,1358496.0,1358496.0,6968,0,0,0,L,1122011218,1,124.27,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524217,639430.00
07/07/2019 14:30,2,6.279,ACTIVE,217.58,359.78,60.038,1562524204,"201051344000651","174011545737251",27.10,50.00,0,337.24,402.46,172.3,164.4,0.787,1352542.4,1352542.4,6966,0,0,0,L,1122011218,1,124.94,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524218,639431.00
07/07/2019 14:30,2,6.297,ACTIVE,216.45,356.18,60.038,1562524204,"201051344000594","174011545737251",27.14,52.00,0,330.63,397.96,173.0,165.1,0.813,1362986.2,1362986.2,6967,0,0,0,L,1122011218,1,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524219,639432.00
07/07/2019 14:30,2,6.254,ACTIVE,218.26,360.38,60.043,1562524204,"201051344000469","174011545737251",26.64,43.40,0,337.54,403.67,168.7,160.9,0.800,1343031.8,1343031.8,6969,0,0,0,L,1122011218,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524220,639433.00
07/07/2019 14:30,2,6.471,ACTIVE,217.58,360.08,60.043,1562524204,"201051344000585","174011545737251",26.80,46.80,0,336.64,399.46,175.6,167.6,0.818,1367547.0,1367547.0,6960,0,0,0,L,1122011218,1,124.04,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524221,639434.00
07/07/2019 14:30,2,6.180,ACTIVE,218.71,359.18,60.043,1562524204,"201051344000853","174011545737251",26.86,50.00,0,337.54,401.26,167.9,160.2,0.787,1365921.7,1365921.7,6962,0,0,0,L,1122011218,1,124.49,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524221,639435.00
07/07/2019 14:30,2,6.279,ACTIVE,216.45,357.98,60.038,1562524204,"201051344001145","174011545737251",27.43,43.60,0,331.53,398.86,174.4,166.4,0.809,1367146.9,1367146.9,6983,0,0,0,L,1122011218,1,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524223,639436.00
07/07/2019 14:30,2,6.240,ACTIVE,216.90,359.78,60.049,1562524204,"201051344000438","174011545737251",27.31,47.80,0,333.03,399.46,172.6,164.7,0.813,1360611.1,1360611.1,6963,0,0,0,L,1122011218,1,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524224,639437.00
07/07/2019 14:30,2,6.498,ACTIVE,217.13,358.28,60.054,1562524204,"201051344001135","174011545737251",26.34,49.80,0,331.83,397.66,173.4,165.5,0.787,1347915.5,1347915.5,6960,0,0,0,L,1122011218,1,124.27,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524224,639438.00
07/07/2019 14:30,2,6.258,ACTIVE,218.26,358.28,60.049,1562524204,"201051344000983","174011545737251",26.78,47.50,0,337.24,402.16,169.6,161.8,0.800,1364026.1,1364026.1,6960,0,0,0,L,1122011218,1,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524225,639439.00
07/07/2019 14:30,2,6.443,ACTIVE,217.58,358.28,60.081,1562524204,"201051344001203","174011545737251",26.70,47.80,0,337.84,399.46,174.2,166.2,0.813,1355892.3,1355892.3,6973,0,0,0,L,1122011218,1,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524226,639440.00
07/07/2019 14:30,2,6.172,ACTIVE,216.22,356.18,60.043,1562524204,"201051344001230","174011545737251",27.49,43.40,0,330.63,397.96,171.8,163.9,0.809,1350842.2,1350842.2,6989,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524227,639441.00
07/07/2019 14:30,2,6.441,ACTIVE,216.22,358.58,60.043,1562524204,"201051344000646","174011545737251",26.46,47.80,0,327.62,400.36,172.6,164.6,0.822,1344726.3,1344726.3,6976,0,0,0,L,1122011218,1,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524228,639442.00
07/07/2019 14:30,2,6.188,ACTIVE,217.35,356.78,60.049,1562524204,"201051344000867","174011545737251",27.15,51.80,0,332.13,396.45,170.1,162.2,0.773,1341252.6,1341252.6,6964,0,0,0,L,1122011218,1,123.59,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524229,639443.00
07/07/2019 14:30,2,6.287,ACTIVE,217.35,359.48,60.049,1562524204,"201051344000633","174011545737251",26.66,51.50,0,336.34,400.96,169.8,162.0,0.795,1338268.8,1338268.8,6974,0,0,0,L,1122011218,1,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524231,639444.00
07/07/2019 14:30,2,6.285,ACTIVE,216.45,359.18,60.054,1562524204,"201051344000955","174011545737251",27.10,50.20,0,331.23,397.05,172.3,164.4,0.826,1365387.3,1365387.3,6973,0,0,0,L,1122011218,1,123.59,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524232,639445.00
07/07/2019 14:30,2,6.062,ACTIVE,217.80,358.58,60.049,1562524204,"201051344000648","174011545737251",27.23,45.00,0,337.24,402.77,167.2,159.4,0.787,1352239.9,1352239.9,6957,0,0,0,L,1122011218,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524234,639446.00
07/07/2019 14:30,2,6.197,ACTIVE,218.03,359.48,60.054,1562524204,"201051344000645","174011545737251",26.66,46.40,0,337.54,401.56,167.3,159.5,0.765,1357776.9,1357776.9,6959,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524236,639447.00
07/07/2019 14:30,2,6.207,ACTIVE,218.03,358.28,60.059,1562524204,"201051344000569","174011545737251",26.68,46.00,0,337.24,401.86,167.6,159.9,0.782,1374671.9,1374671.9,6962,0,0,0,L,1122011218,1,123.36,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524237,639448.00
07/07/2019 14:30,2,6.203,ACTIVE,217.80,364.59,60.059,1562524204,"179051228000119","174011545737251",27.04,49.50,0,336.04,401.56,169.9,162.0,0.835,160889.7,160889.7,7023,0,0,0,L,46974696,1,123.81,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562524238,639449.00
07/07/2019 14:45,2,6.182,ACTIVE,218.48,360.69,60.017,1562525104,"201051344000579","174011545737251",27.75,46.20,0,337.54,400.96,173.7,165.7,0.826,1375890.8,1375890.8,6969,0,0,0,L,1122011218,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525106,639450.00
07/07/2019 14:45,2,6.424,ACTIVE,217.58,357.68,60.012,1562525104,"201051344001025","174011545737251",26.82,49.00,0,332.13,397.35,174.3,166.3,0.791,1360454.4,1360454.4,6963,0,0,0,L,1122011218,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525107,639451.00
07/07/2019 14:45,2,6.168,ACTIVE,217.58,359.48,60.012,1562525104,"201051344001093","174011545737251",27.10,43.60,0,336.04,396.45,169.2,161.4,0.782,1342723.4,1342723.4,6980,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525109,639452.00
07/07/2019 14:45,2,6.150,ACTIVE,218.71,359.48,60.006,1562525104,"201051344000458","174011545737251",27.35,49.80,0,338.14,399.46,170.3,162.5,0.804,1356954.9,1356954.9,6955,0,0,0,L,1122011218,1,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525110,639453.00
07/07/2019 14:45,2,6.369,ACTIVE,216.45,357.38,59.990,1562525104,"201051344000890","174011545737251",27.10,44.30,0,315.00,414.49,174.8,166.8,0.809,1357892.3,1357892.3,6969,0,0,0,L,1122011218,1,124.04,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525112,639454.00
07/07/2019 14:45,2,6.096,ACTIVE,218.71,355.28,60.006,1562525104,"201051344000988","174011545737251",17.89,45.00,0,337.54,380.82,110.6,104.8,0.526,1034575.1,1034575.1,6966,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525113,639455.00
07/07/2019 14:45,2,6.297,ACTIVE,217.58,358.58,60.033,1562525104,"201051344000582","174011545737251",27.02,46.40,0,332.43,397.35,172.2,164.3,0.809,1335363.2,1335363.2,6958,0,0,0,L,1122011218,1,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525115,639456.00
07/07/2019 14:45,2,6.307,ACTIVE,217.35,358.88,60.006,1562525104,"201051344000868","174011545737251",26.60,44.50,0,331.53,394.35,169.8,162.0,0.773,1343328.5,1343328.5,6959,0,0,0,L,1122011218,1,123.59,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525117,639457.00
07/07/2019 14:45,2,6.156,ACTIVE,218.71,359.48,60.038,1562525104,"201051344000576","174011545737251",26.86,46.80,0,337.54,399.46,167.5,159.8,0.787,1359873.1,1359873.1,6975,0,0,0,L,1122011218,1,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525118,639458.00
07/07/2019 14:45,2,6.148,ACTIVE,218.71,358.58,60.006,1562525104,"201051344001158","174011545737251",27.29,47.00,0,336.64,395.85,169.8,162.0,0.791,1337171.5,1337171.5,6961,0,0,0,L,1122011218,1,124.04,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525119,639459.00
07/07/2019 14:45,2,6.305,ACTIVE,217.35,357.08,60.017,1562525104,"201051344000917","174011545737251",27.15,47.30,0,331.83,395.85,173.4,165.5,0.826,1352370.3,1352370.3,6976,0,0,0,L,1122011218,1,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525119,639460.00
07/07/2019 14:45,2,6.223,ACTIVE,216.90,351.07,59.975,1562525104,"201051344000417","174011545737251",17.87,45.50,0,329.13,383.23,112.7,106.8,0.521,1071983.7,1071983.7,6982,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525120,639461.00
07/07/2019 14:45,2,6.400,ACTIVE,216.45,357.68,60.012,1562525104,"201051344000685","174011545737251",26.88,43.00,0,331.53,395.55,174.3,166.3,0.849,1358537.4,1358537.4,6969,0,0,0,L,1122011218,1,124.49,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525121,639462.00
07/07/2019 14:45,2,6.418,ACTIVE,217.80,358.58,59.975,1562525104,"201051344000651","174011545737251",26.84,50.20,0,337.24,399.46,174.5,166.5,0.791,1352583.8,1352583.8,6967,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525122,639463.00
07/07/2019 14:45,2,6.238,ACTIVE,216.90,356.78,60.028,1562525104,"201051344000594","174011545737251",27.45,50.00,0,329.43,396.45,173.4,165.5,0.813,1363027.7,1363027.7,6968,0,0,0,L,1122011218,1,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525123,639464.00
07/07/2019 14:45,2,6.207,ACTIVE,218.71,359.48,60.012,1562525104,"201051344000469","174011545737251",27.00,44.80,0,336.34,399.46,169.7,161.9,0.813,1343072.2,1343072.2,6970,0,0,0,L,1122011218,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525124,639465.00
07/07/2019 14:45,2,6.479,ACTIVE,218.03,358.88,60.001,1562525104,"201051344000585","174011545737251",27.06,46.60,0,336.04,396.45,177.4,169.3,0.835,1367589.2,1367589.2,6961,0,0,0,L,1122011218,1,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525125,639466.00
07/07/2019 14:45,2,6.098,ACTIVE,218.93,359.48,60.038,1562525104,"201051344000853","174011545737251",27.37,50.60,0,338.44,399.76,169.2,161.4,0.791,1365962.0,1365962.0,6963,0,0,0,L,1122011218,1,124.72,124.72,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525126,639467.00
07/07/2019 14:45,2,6.271,ACTIVE,216.67,357.98,60.006,1562525104,"201051344001145","174011545737251",27.83,42.50,0,331.53,396.75,176.7,168.6,0.822,1367188.7,1367188.7,6984,0,0,0,L,1122011218,1,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525127,639468.00
07/07/2019 14:45,2,6.322,ACTIVE,217.35,359.18,60.006,1562525104,"201051344000438","174011545737251",27.27,46.80,0,331.83,397.05,174.7,166.7,0.813,1360652.5,1360652.5,6964,0,0,0,L,1122011218,1,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525128,639469.00
07/07/2019 14:45,2,6.408,ACTIVE,217.58,358.58,60.001,1562525104,"201051344001135","174011545737251",27.06,50.20,0,331.53,395.85,175.5,167.5,0.800,1347957.1,1347957.1,6961,0,0,0,L,1122011218,1,124.49,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525129,639470.00
07/07/2019 14:45,2,6.201,ACTIVE,218.71,358.58,60.001,1562525104,"201051344000983","174011545737251",27.14,48.00,0,336.64,396.75,170.5,162.7,0.795,1364066.7,1364066.7,6961,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525130,639471.00
07/07/2019 14:45,2,6.410,ACTIVE,217.80,358.28,60.006,1562525104,"201051344001203","174011545737251",26.96,47.30,0,337.24,397.35,174.9,166.9,0.822,1355934.0,1355934.0,6974,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525131,639472.00
07/07/2019 14:45,2,6.137,ACTIVE,216.45,355.58,59.980,1562525104,"201051344001230","174011545737251",27.89,41.00,0,317.70,411.78,173.2,165.2,0.822,1350883.4,1350883.4,6990,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525132,639473.00
07/07/2019 14:45,2,6.348,ACTIVE,216.45,355.58,60.006,1562525104,"201051344000646","174011545737251",27.23,46.00,0,310.19,415.99,175.0,167.0,0.800,1344767.7,1344767.7,6977,0,0,0,L,1122011218,1,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525133,639474.00
07/07/2019 14:45,2,6.148,ACTIVE,217.58,356.48,60.001,1562525104,"201051344000867","174011545737251",27.37,51.50,0,331.53,393.75,170.4,162.5,0.778,1341293.3,1341293.3,6965,0,0,0,L,1122011218,1,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525134,639475.00
07/07/2019 14:45,2,6.172,ACTIVE,217.58,357.38,59.964,1562525104,"201051344000633","174011545737251",27.19,50.80,0,335.74,395.55,170.1,162.2,0.787,1338309.4,1338309.4,6975,0,0,0,L,1122011218,1,124.04,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525135,639476.00
07/07/2019 14:45,2,6.252,ACTIVE,216.67,354.37,60.012,1562525104,"201051344000955","174011545737251",27.47,49.50,0,330.93,395.85,174.0,166.0,0.826,1365428.8,1365428.8,6974,0,0,0,L,1122011218,1,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525135,639477.00
07/07/2019 14:45,2,6.098,ACTIVE,218.26,357.98,60.017,1562525104,"201051344000648","174011545737251",27.10,44.80,0,337.24,396.45,167.3,159.6,0.791,1352279.8,1352279.8,6958,0,0,0,L,1122011218,1,123.59,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525136,639478.00
07/07/2019 14:45,2,6.084,ACTIVE,218.26,357.08,59.975,1562525104,"201051344000645","174011545737251",27.23,47.00,0,337.54,397.35,167.9,160.1,0.773,1357816.8,1357816.8,6960,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525137,639479.00
07/07/2019 14:45,2,6.182,ACTIVE,218.03,357.98,59.996,1562525104,"201051344000569","174011545737251",26.88,46.80,0,336.94,395.85,168.4,160.6,0.787,1374711.8,1374711.8,6963,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525138,639480.00
07/07/2019 14:45,2,6.184,ACTIVE,218.03,362.79,60.006,1562525104,"179051228000119","174011545737251",27.21,50.40,0,336.94,400.06,170.5,162.6,0.818,160930.2,160930.2,7024,0,0,0,L,46974696,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562525139,639481.00
07/07/2019 15:00,2,6.338,ACTIVE,218.71,359.78,60.043,1562526004,"201051344000579","174011545737251",27.06,46.20,0,337.24,402.46,173.8,165.8,0.831,1375932.3,1375932.3,6970,0,0,0,L,1122011218,1,124.04,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526005,639482.00
07/07/2019 15:00,2,6.521,ACTIVE,217.58,358.88,60.017,1562526004,"201051344001025","174011545737251",26.86,48.50,0,331.23,398.26,177.4,169.3,0.800,1360496.5,1360496.5,6964,0,0,0,L,1122011218,1,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526006,639483.00
07/07/2019 15:00,2,6.105,ACTIVE,217.80,359.18,60.017,1562526004,"201051344001093","174011545737251",27.65,44.30,0,336.64,397.66,171.1,163.2,0.791,1342764.1,1342764.1,6981,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526007,639484.00
07/07/2019 15:00,2,6.201,ACTIVE,218.48,357.98,60.033,1562526004,"201051344000458","174011545737251",27.27,48.00,0,338.14,400.66,171.3,163.4,0.804,1356995.7,1356995.7,6956,0,0,0,L,1122011218,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526008,639485.00
07/07/2019 15:00,2,6.432,ACTIVE,216.45,355.58,60.059,1562526004,"201051344000890","174011545737251",26.86,44.50,0,331.23,397.05,174.9,166.9,0.813,1357933.8,1357933.8,6970,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526009,639486.00
07/07/2019 15:00,2,6.125,ACTIVE,218.48,354.67,60.038,1562526004,"201051344000988","174011545737251",17.89,44.50,0,337.54,382.63,111.0,105.2,0.535,1034601.4,1034601.4,6967,0,0,0,L,1122011218,1,124.04,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526010,639487.00
07/07/2019 15:00,2,6.354,ACTIVE,217.80,358.88,59.996,1562526004,"201051344000582","174011545737251",26.96,46.60,0,332.43,398.56,173.5,165.5,0.813,1335404.3,1335404.3,6959,0,0,0,L,1122011218,1,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526011,639488.00
07/07/2019 15:00,2,6.357,ACTIVE,217.13,358.28,60.043,1562526004,"201051344000868","174011545737251",26.54,44.30,0,331.23,396.15,170.8,163.0,0.778,1343369.1,1343369.1,6960,0,0,0,L,1122011218,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526012,639489.00
07/07/2019 15:00,2,6.203,ACTIVE,218.48,361.29,60.065,1562526004,"201051344000576","174011545737251",26.92,46.80,0,337.84,400.66,169.0,161.2,0.795,1359913.2,1359913.2,6976,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526013,639490.00
07/07/2019 15:00,2,6.207,ACTIVE,218.48,357.98,60.028,1562526004,"201051344001158","174011545737251",27.10,46.80,0,337.24,400.66,170.2,162.3,0.791,1337212.0,1337212.0,6962,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526014,639491.00
07/07/2019 15:00,2,6.324,ACTIVE,217.35,358.28,60.038,1562526004,"201051344000917","174011545737251",27.06,48.00,0,332.73,396.75,173.2,165.2,0.822,1352411.5,1352411.5,6977,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526015,639492.00
07/07/2019 15:00,2,6.113,ACTIVE,216.90,351.07,60.033,1562526004,"201051344000417","174011545737251",18.03,45.50,0,333.33,377.82,111.6,105.8,0.526,1072010.2,1072010.2,6983,0,0,0,L,1122011218,1,123.81,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526016,639493.00
07/07/2019 15:00,2,6.365,ACTIVE,216.45,357.68,60.038,1562526004,"201051344000685","174011545737251",27.02,43.80,0,331.53,396.75,174.1,166.1,0.844,1358578.7,1358578.7,6970,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526017,639494.00
07/07/2019 15:00,2,6.490,ACTIVE,218.03,360.08,60.033,1562526004,"201051344000651","174011545737251",26.66,49.80,0,336.64,401.56,175.1,167.1,0.800,1352625.4,1352625.4,6968,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526018,639495.00
07/07/2019 15:00,2,6.260,ACTIVE,216.67,356.18,60.033,1562526004,"201051344000594","174011545737251",27.27,50.00,0,330.63,396.45,172.9,165.0,0.791,1363068.8,1363068.8,6969,0,0,0,L,1122011218,1,123.36,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526019,639496.00
07/07/2019 15:00,2,6.240,ACTIVE,218.71,358.88,60.038,1562526004,"201051344000469","174011545737251",27.08,44.80,0,337.24,401.86,171.1,163.3,0.826,1343112.9,1343112.9,6971,0,0,0,L,1122011218,1,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526020,639497.00
07/07/2019 15:00,2,6.471,ACTIVE,217.80,359.18,60.049,1562526004,"201051344000585","174011545737251",27.23,46.60,0,331.83,398.26,178.5,170.4,0.840,1367631.6,1367631.6,6962,0,0,0,L,1122011218,1,124.04,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526021,639498.00
07/07/2019 15:00,2,6.211,ACTIVE,219.16,361.29,60.049,1562526004,"201051344000853","174011545737251",27.21,50.20,0,338.44,400.96,171.2,163.3,0.804,1366002.6,1366002.6,6964,0,0,0,L,1122011218,1,124.72,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526022,639499.00
07/07/2019 15:00,2,6.342,ACTIVE,216.67,359.48,60.038,1562526004,"201051344001145","174011545737251",27.37,43.60,0,331.53,397.66,175.9,167.9,0.818,1367230.5,1367230.5,6985,0,0,0,L,1122011218,1,124.04,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526022,639500.00
07/07/2019 15:00,2,6.283,ACTIVE,217.13,357.98,60.049,1562526004,"201051344000438","174011545737251",27.33,46.60,0,332.73,398.56,173.7,165.8,0.822,1360694.0,1360694.0,6965,0,0,0,L,1122011218,1,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526023,639501.00
07/07/2019 15:00,2,6.520,ACTIVE,217.35,357.38,60.049,1562526004,"201051344001135","174011545737251",26.56,50.60,0,330.63,397.35,175.5,167.5,0.791,1347998.8,1347998.8,6962,0,0,0,L,1122011218,1,124.49,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526024,639502.00
07/07/2019 15:00,2,6.266,ACTIVE,218.71,359.78,60.049,1562526004,"201051344000983","174011545737251",27.12,47.00,0,336.64,401.26,171.9,164.0,0.813,1364107.6,1364107.6,6962,0,0,0,L,1122011218,1,124.27,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526025,639503.00
07/07/2019 15:00,2,6.482,ACTIVE,217.80,358.88,60.043,1562526004,"201051344001203","174011545737251",26.74,47.00,0,335.74,398.26,175.6,167.6,0.831,1355975.7,1355975.7,6975,0,0,0,L,1122011218,1,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526026,639504.00
07/07/2019 15:00,2,6.252,ACTIVE,216.22,358.28,60.054,1562526004,"201051344001230","174011545737251",27.31,42.00,0,331.23,396.75,172.9,164.9,0.822,1350924.5,1350924.5,6991,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526027,639505.00
07/07/2019 15:00,2,6.297,ACTIVE,216.45,358.28,60.049,1562526004,"201051344000646","174011545737251",27.37,46.40,0,326.12,400.06,174.7,166.7,0.804,1344809.3,1344809.3,6978,0,0,0,L,1122011218,1,124.27,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526028,639506.00
07/07/2019 15:00,2,6.229,ACTIVE,217.58,352.27,60.038,1562526004,"201051344000867","174011545737251",27.27,51.30,0,327.32,398.26,172.1,164.2,0.760,1341334.1,1341334.1,6966,0,0,0,L,1122011218,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526029,639507.00
07/07/2019 15:00,2,6.268,ACTIVE,217.58,359.18,60.049,1562526004,"201051344000633","174011545737251",27.04,50.20,0,334.24,396.15,171.7,163.8,0.795,1338350.0,1338350.0,6976,0,0,0,L,1122011218,1,123.81,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526030,639508.00
07/07/2019 15:00,2,6.307,ACTIVE,216.67,357.38,60.043,1562526004,"201051344000955","174011545737251",27.25,49.30,0,331.53,396.15,174.2,166.2,0.826,1365470.1,1365470.1,6975,0,0,0,L,1122011218,1,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526031,639509.00
07/07/2019 15:00,2,6.133,ACTIVE,218.03,358.58,60.038,1562526004,"201051344000648","174011545737251",27.29,44.80,0,337.84,399.76,169.4,161.6,0.800,1352319.9,1352319.9,6959,0,0,0,L,1122011218,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526032,639510.00
07/07/2019 15:00,2,6.287,ACTIVE,218.48,358.88,60.043,1562526004,"201051344000645","174011545737251",26.90,46.20,0,336.34,399.76,171.2,163.3,0.778,1357857.1,1357857.1,6961,0,0,0,L,1122011218,1,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526033,639511.00
07/07/2019 15:00,2,6.213,ACTIVE,218.26,358.28,60.043,1562526004,"201051344000569","174011545737251",27.23,46.80,0,333.63,400.36,171.4,163.5,0.809,1374752.3,1374752.3,6964,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526034,639512.00
07/07/2019 15:00,2,6.279,ACTIVE,218.03,364.29,60.038,1562526004,"179051228000119","174011545737251",27.23,50.80,0,336.34,400.96,173.1,165.1,0.835,160971.1,160971.1,7025,0,0,0,L,46974696,1,124.04,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526035,639513.00
07/07/2019 15:15,2,5.953,ACTIVE,218.71,359.18,60.012,1562526904,"201051344000579","174011545737251",27.57,46.00,0,337.24,400.96,166.3,158.6,0.795,1375972.7,1375972.7,6971,0,0,0,L,1122011218,1,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526905,639514.00
07/07/2019 15:15,2,6.312,ACTIVE,218.03,357.08,60.012,1562526904,"201051344001025","174011545737251",26.32,48.00,0,332.73,397.66,168.3,160.5,0.756,1360537.6,1360537.6,6965,0,0,0,L,1122011218,1,124.27,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526906,639515.00
07/07/2019 15:15,2,5.922,ACTIVE,218.26,358.28,60.006,1562526904,"201051344001093","174011545737251",27.12,44.30,0,336.94,396.15,162.7,155.1,0.742,1342803.7,1342803.7,6982,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526907,639516.00
07/07/2019 15:15,2,5.938,ACTIVE,218.48,357.38,60.017,1562526904,"201051344000458","174011545737251",27.19,47.80,0,334.54,401.56,163.5,155.9,0.760,1357035.4,1357035.4,6957,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526908,639517.00
07/07/2019 15:15,2,6.117,ACTIVE,217.13,357.38,60.049,1562526904,"201051344000890","174011545737251",26.98,43.20,0,330.63,396.45,167.0,159.3,0.765,1357974.4,1357974.4,6971,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526909,639518.00
07/07/2019 15:15,2,5.869,ACTIVE,218.48,353.17,60.001,1562526904,"201051344000988","174011545737251",17.89,44.80,0,337.54,382.63,106.4,100.8,0.508,1034627.0,1034627.0,6968,0,0,0,L,1122011218,1,123.81,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526910,639519.00
07/07/2019 15:15,2,6.049,ACTIVE,218.26,357.98,60.012,1562526904,"201051344000582","174011545737251",26.98,47.00,0,332.43,397.66,165.2,157.6,0.778,1335444.4,1335444.4,6960,0,0,0,L,1122011218,1,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526911,639520.00
07/07/2019 15:15,2,5.979,ACTIVE,217.13,355.28,60.017,1562526904,"201051344000868","174011545737251",27.00,43.60,0,331.23,395.55,163.4,155.8,0.747,1343408.7,1343408.7,6961,0,0,0,L,1122011218,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526912,639521.00
07/07/2019 15:15,2,5.840,ACTIVE,218.48,358.88,60.017,1562526904,"201051344000576","174011545737251",27.27,46.00,0,336.94,399.76,161.4,153.8,0.760,1359952.4,1359952.4,6977,0,0,0,L,1122011218,1,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526913,639522.00
07/07/2019 15:15,2,5.979,ACTIVE,218.48,356.18,60.012,1562526904,"201051344001158","174011545737251",26.90,46.00,0,336.94,399.16,162.9,155.3,0.769,1337251.6,1337251.6,6963,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526914,639523.00
07/07/2019 15:15,2,6.086,ACTIVE,218.03,357.38,60.012,1562526904,"201051344000917","174011545737251",26.94,47.80,0,331.53,395.55,166.1,158.4,0.760,1352451.8,1352451.8,6978,0,0,0,L,1122011218,1,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526915,639524.00
07/07/2019 15:15,2,5.957,ACTIVE,217.35,351.37,60.022,1562526904,"201051344000417","174011545737251",17.89,44.50,0,332.43,377.22,108.0,102.3,0.504,1072036.1,1072036.1,6984,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526916,639525.00
07/07/2019 15:15,2,6.119,ACTIVE,217.13,355.58,60.017,1562526904,"201051344000685","174011545737251",26.94,43.00,0,331.53,396.15,166.9,159.2,0.804,1358619.4,1358619.4,6971,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526917,639526.00
07/07/2019 15:15,2,6.084,ACTIVE,218.48,359.78,60.022,1562526904,"201051344000651","174011545737251",27.19,49.00,0,337.24,399.16,167.7,160.0,0.769,1352666.1,1352666.1,6969,0,0,0,L,1122011218,1,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526918,639527.00
07/07/2019 15:15,2,5.936,ACTIVE,216.67,356.78,60.022,1562526904,"201051344000594","174011545737251",27.51,48.80,0,330.63,396.15,165.5,157.8,0.769,1363109.0,1363109.0,6970,0,0,0,L,1122011218,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526919,639528.00
07/07/2019 15:15,2,5.934,ACTIVE,218.48,357.08,60.017,1562526904,"201051344000469","174011545737251",27.19,44.80,0,336.94,400.66,163.5,155.9,0.778,1343152.6,1343152.6,6972,0,0,0,L,1122011218,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526920,639529.00
07/07/2019 15:15,2,6.227,ACTIVE,218.26,359.48,60.049,1562526904,"201051344000585","174011545737251",27.10,46.00,0,336.04,398.86,170.8,163.0,0.809,1367673.1,1367673.1,6963,0,0,0,L,1122011218,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526921,639530.00
07/07/2019 15:15,2,5.902,ACTIVE,218.93,357.98,60.022,1562526904,"201051344000853","174011545737251",27.35,49.30,0,336.94,400.06,163.6,155.9,0.765,1366042.4,1366042.4,6965,0,0,0,L,1122011218,1,124.49,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526921,639531.00
07/07/2019 15:15,2,6.078,ACTIVE,217.35,357.08,60.022,1562526904,"201051344001145","174011545737251",27.49,43.20,0,331.83,396.15,169.2,161.3,0.787,1367271.5,1367271.5,6986,0,0,0,L,1122011218,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526922,639532.00
07/07/2019 15:15,2,5.984,ACTIVE,217.80,357.08,60.012,1562526904,"201051344000438","174011545737251",27.59,46.00,0,332.13,396.75,167.1,159.4,0.782,1360734.5,1360734.5,6966,0,0,0,L,1122011218,1,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526923,639533.00
07/07/2019 15:15,2,6.131,ACTIVE,218.03,357.38,60.022,1562526904,"201051344001135","174011545737251",27.04,50.20,0,331.23,395.85,167.9,160.1,0.760,1348039.7,1348039.7,6963,0,0,0,L,1122011218,1,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526924,639534.00
07/07/2019 15:15,2,6.010,ACTIVE,218.71,358.58,60.022,1562526904,"201051344000983","174011545737251",27.14,46.60,0,336.94,399.46,165.1,157.4,0.773,1364147.6,1364147.6,6963,0,0,0,L,1122011218,1,124.04,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526925,639535.00
07/07/2019 15:15,2,6.074,ACTIVE,218.26,357.98,60.028,1562526904,"201051344001203","174011545737251",27.15,46.80,0,334.84,397.66,167.1,159.3,0.791,1356016.4,1356016.4,6976,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526926,639536.00
07/07/2019 15:15,2,6.025,ACTIVE,216.90,356.78,60.033,1562526904,"201051344001230","174011545737251",27.15,41.00,0,331.83,395.85,165.6,157.9,0.773,1350964.7,1350964.7,6992,0,0,0,L,1122011218,1,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526927,639537.00
07/07/2019 15:15,2,6.076,ACTIVE,217.13,357.98,60.033,1562526904,"201051344000646","174011545737251",27.23,45.50,0,330.33,398.86,167.6,159.9,0.795,1344849.9,1344849.9,6979,0,0,0,L,1122011218,1,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526928,639538.00
07/07/2019 15:15,2,6.023,ACTIVE,217.58,356.48,60.017,1562526904,"201051344000867","174011545737251",27.00,50.60,0,328.82,398.26,164.8,157.1,0.760,1341373.9,1341373.9,6967,0,0,0,L,1122011218,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526929,639539.00
07/07/2019 15:15,2,5.984,ACTIVE,217.58,357.08,60.022,1562526904,"201051344000633","174011545737251",27.08,49.50,0,333.63,395.25,164.1,156.4,0.760,1338389.7,1338389.7,6977,0,0,0,L,1122011218,1,123.81,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526930,639540.00
07/07/2019 15:15,2,6.109,ACTIVE,217.13,356.48,60.028,1562526904,"201051344000955","174011545737251",26.94,48.50,0,331.53,394.95,166.8,159.1,0.795,1365510.5,1365510.5,6976,0,0,0,L,1122011218,1,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526931,639541.00
07/07/2019 15:15,2,5.865,ACTIVE,218.03,356.78,60.022,1562526904,"201051344000648","174011545737251",27.27,43.40,0,337.24,397.05,162.1,154.5,0.760,1352359.0,1352359.0,6960,0,0,0,L,1122011218,1,123.36,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526932,639542.00
07/07/2019 15:15,2,6.000,ACTIVE,218.26,357.08,60.022,1562526904,"201051344000645","174011545737251",26.90,45.30,0,337.54,396.15,163.5,155.9,0.760,1357896.5,1357896.5,6962,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526933,639543.00
07/07/2019 15:15,2,5.973,ACTIVE,218.26,357.68,60.033,1562526904,"201051344000569","174011545737251",27.14,46.60,0,332.13,396.75,164.0,156.4,0.769,1374791.8,1374791.8,6965,0,0,0,L,1122011218,1,123.36,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526934,639544.00
07/07/2019 15:15,2,5.967,ACTIVE,218.03,361.59,60.054,1562526904,"179051228000119","174011545737251",27.49,50.20,0,336.34,400.36,165.9,158.2,0.800,161011.0,161011.0,7026,0,0,0,L,46974696,1,123.81,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562526935,639545.00
07/07/2019 15:30,2,6.180,ACTIVE,218.93,360.08,60.001,1562527804,"201051344000579","174011545737251",27.39,45.50,0,326.42,400.36,171.4,163.5,0.813,1376012.9,1376012.9,6972,0,0,0,L,1122011218,1,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527805,639546.00
07/07/2019 15:30,2,6.498,ACTIVE,218.26,358.28,60.022,1562527804,"201051344001025","174011545737251",26.56,47.30,0,326.72,400.66,174.8,166.8,0.795,1360578.5,1360578.5,6966,0,0,0,L,1122011218,1,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527806,639547.00
07/07/2019 15:30,2,6.076,ACTIVE,218.48,359.48,60.012,1562527804,"201051344001093","174011545737251",27.35,43.80,0,327.32,399.76,168.2,160.4,0.769,1342843.0,1342843.0,6983,0,0,0,L,1122011218,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527807,639548.00
07/07/2019 15:30,2,6.051,ACTIVE,218.93,358.28,60.017,1562527804,"201051344000458","174011545737251",27.49,47.50,0,327.32,400.66,168.4,160.6,0.791,1357074.9,1357074.9,6958,0,0,0,L,1122011218,1,124.49,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527808,639549.00
07/07/2019 15:30,2,6.268,ACTIVE,217.35,357.38,60.022,1562527804,"201051344000890","174011545737251",27.29,41.30,0,321.61,397.05,173.2,165.2,0.800,1358014.9,1358014.9,6972,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527809,639550.00
07/07/2019 15:30,2,5.996,ACTIVE,218.71,354.07,59.996,1562527804,"201051344000988","174011545737251",17.95,44.00,0,327.02,381.12,108.9,103.2,0.513,1034652.5,1034652.5,6969,0,0,0,L,1122011218,1,124.04,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527810,639551.00
07/07/2019 15:30,2,6.236,ACTIVE,218.48,357.98,60.017,1562527804,"201051344000582","174011545737251",26.96,46.80,0,322.21,399.46,170.3,162.4,0.800,1335484.3,1335484.3,6961,0,0,0,L,1122011218,1,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527811,639552.00
07/07/2019 15:30,2,6.248,ACTIVE,217.35,357.08,60.012,1562527804,"201051344000868","174011545737251",26.36,43.40,0,322.81,398.56,166.9,159.2,0.760,1343448.1,1343448.1,6962,0,0,0,L,1122011218,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527812,639553.00
07/07/2019 15:30,2,5.992,ACTIVE,218.93,359.78,60.006,1562527804,"201051344000576","174011545737251",27.21,46.00,0,326.72,398.86,165.3,157.6,0.773,1359991.2,1359991.2,6978,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527813,639554.00
07/07/2019 15:30,2,6.195,ACTIVE,218.93,357.98,60.006,1562527804,"201051344001158","174011545737251",26.66,45.80,0,326.42,399.16,167.2,159.4,0.782,1337290.9,1337290.9,6964,0,0,0,L,1122011218,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527814,639555.00
07/07/2019 15:30,2,6.250,ACTIVE,218.03,357.38,60.006,1562527804,"201051344000917","174011545737251",27.06,49.30,0,322.51,398.86,171.3,163.4,0.800,1352491.9,1352491.9,6979,0,0,0,L,1122011218,1,124.49,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527815,639556.00
07/07/2019 15:30,2,6.094,ACTIVE,217.35,351.67,60.022,1562527804,"201051344000417","174011545737251",18.01,43.80,0,323.41,379.32,111.2,105.4,0.521,1072062.1,1072062.1,6985,0,0,0,L,1122011218,1,124.04,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527816,639557.00
07/07/2019 15:30,2,6.291,ACTIVE,217.13,358.88,60.012,1562527804,"201051344000685","174011545737251",27.06,41.80,0,322.21,398.56,172.5,164.5,0.835,1358659.7,1358659.7,6972,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527817,639558.00
07/07/2019 15:30,2,6.371,ACTIVE,218.71,359.78,60.017,1562527804,"201051344000651","174011545737251",26.86,49.00,0,327.32,401.56,173.4,165.4,0.782,1352706.7,1352706.7,6970,0,0,0,L,1122011218,1,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527818,639559.00
07/07/2019 15:30,2,6.113,ACTIVE,217.13,356.78,60.012,1562527804,"201051344000594","174011545737251",27.63,48.30,0,321.31,395.85,171.1,163.2,0.787,1363149.0,1363149.0,6971,0,0,0,L,1122011218,1,123.59,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527819,639560.00
07/07/2019 15:30,2,6.180,ACTIVE,218.93,359.48,60.017,1562527804,"201051344000469","174011545737251",26.90,44.30,0,325.22,399.46,168.3,160.5,0.804,1343192.0,1343192.0,6973,0,0,0,L,1122011218,1,123.81,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527819,639561.00
07/07/2019 15:30,2,6.510,ACTIVE,218.71,359.18,60.049,1562527804,"201051344000585","174011545737251",26.84,45.50,0,326.72,401.86,177.0,168.9,0.835,1367714.6,1367714.6,6964,0,0,0,L,1122011218,1,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527820,639562.00
07/07/2019 15:30,2,6.135,ACTIVE,219.39,358.88,60.038,1562527804,"201051344000853","174011545737251",27.19,49.30,0,329.13,400.06,169.0,161.2,0.787,1366081.9,1366081.9,6966,0,0,0,L,1122011218,1,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527821,639563.00
07/07/2019 15:30,2,6.213,ACTIVE,217.13,357.08,60.017,1562527804,"201051344001145","174011545737251",27.81,42.80,0,325.52,400.96,174.9,166.9,0.813,1367312.3,1367312.3,6987,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527822,639564.00
07/07/2019 15:30,2,6.230,ACTIVE,217.80,357.98,59.985,1562527804,"201051344000438","174011545737251",27.35,44.50,0,323.72,400.96,172.7,164.7,0.809,1360774.8,1360774.8,6967,0,0,0,L,1122011218,1,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527823,639565.00
07/07/2019 15:30,2,6.301,ACTIVE,217.80,358.28,60.012,1562527804,"201051344001135","174011545737251",27.15,50.20,0,322.51,398.56,173.2,165.3,0.787,1348080.4,1348080.4,6964,0,0,0,L,1122011218,1,124.72,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527824,639566.00
07/07/2019 15:30,2,6.162,ACTIVE,218.93,359.48,60.017,1562527804,"201051344000983","174011545737251",27.04,46.60,0,325.22,400.36,168.7,160.9,0.787,1364187.3,1364187.3,6964,0,0,0,L,1122011218,1,124.49,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527825,639567.00
07/07/2019 15:30,2,6.426,ACTIVE,218.26,358.58,60.012,1562527804,"201051344001203","174011545737251",26.58,46.40,0,326.72,401.26,172.9,165.0,0.804,1356056.9,1356056.9,6977,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527826,639568.00
07/07/2019 15:30,2,6.260,ACTIVE,216.90,356.78,60.012,1562527804,"201051344001230","174011545737251",26.92,40.60,0,322.51,396.45,170.5,162.6,0.804,1351004.7,1351004.7,6993,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527827,639569.00
07/07/2019 15:30,2,6.311,ACTIVE,217.13,357.98,59.985,1562527804,"201051344000646","174011545737251",26.96,45.30,0,321.01,398.86,172.4,164.5,0.813,1344890.5,1344890.5,6980,0,0,0,L,1122011218,1,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527828,639570.00
