ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 15:30,2,6.104,ACTIVE,217.80,356.18,60.017,1562527804,"201051344000867","174011545737251",27.15,49.80,0,320.71,398.56,168.0,160.2,0.756,1341413.6,1341413.6,6968,0,0,0,L,1122011218,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527829,639571.00
07/07/2019 15:30,2,6.102,ACTIVE,217.80,357.38,60.017,1562527804,"201051344000633","174011545737251",27.17,48.50,0,322.21,397.66,167.9,160.1,0.765,1338429.2,1338429.2,6978,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527830,639572.00
07/07/2019 15:30,2,6.262,ACTIVE,217.13,356.78,60.012,1562527804,"201051344000955","174011545737251",26.98,48.30,0,321.31,399.76,171.0,163.1,0.818,1365550.6,1365550.6,6977,0,0,0,L,1122011218,1,123.81,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527831,639573.00
07/07/2019 15:30,2,5.986,ACTIVE,218.48,359.18,60.028,1562527804,"201051344000648","174011545737251",27.37,43.20,0,321.01,400.06,166.0,158.3,0.778,1352397.8,1352397.8,6961,0,0,0,L,1122011218,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527832,639574.00
07/07/2019 15:30,2,6.250,ACTIVE,218.48,357.98,60.022,1562527804,"201051344000645","174011545737251",26.32,45.30,0,322.21,398.56,166.6,158.9,0.765,1357935.6,1357935.6,6963,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527833,639575.00
07/07/2019 15:30,2,6.150,ACTIVE,218.48,359.18,60.028,1562527804,"201051344000569","174011545737251",26.98,46.80,0,322.81,399.16,168.0,160.2,0.791,1374831.0,1374831.0,6966,0,0,0,L,1122011218,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527834,639576.00
07/07/2019 15:30,2,6.172,ACTIVE,218.48,364.29,60.022,1562527804,"179051228000119","174011545737251",27.17,49.80,0,329.13,400.96,169.9,162.1,0.818,161050.7,161050.7,7027,0,0,0,L,46974696,1,124.04,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562527835,639577.00
07/07/2019 15:45,2,5.752,ACTIVE,218.71,357.68,60.043,1562528704,"201051344000579","174011545737251",27.41,46.00,0,337.54,397.35,159.8,152.3,0.765,1376051.8,1376051.8,6973,0,0,0,L,1122011218,1,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528705,639578.00
07/07/2019 15:45,2,6.004,ACTIVE,217.80,356.18,60.038,1562528704,"201051344001025","174011545737251",27.14,46.80,0,332.43,397.05,165.1,157.4,0.751,1360618.2,1360618.2,6967,0,0,0,L,1122011218,1,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528706,639579.00
07/07/2019 15:45,2,5.775,ACTIVE,218.03,357.98,60.038,1562528704,"201051344001093","174011545737251",27.25,43.60,0,335.74,395.85,159.4,151.9,0.729,1342881.3,1342881.3,6984,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528707,639580.00
07/07/2019 15:45,2,5.699,ACTIVE,218.71,356.78,60.070,1562528704,"201051344000458","174011545737251",27.19,48.30,0,337.84,397.05,157.0,149.6,0.742,1357113.0,1357113.0,6959,0,0,0,L,1122011218,1,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528708,639581.00
07/07/2019 15:45,2,5.934,ACTIVE,216.90,356.18,60.049,1562528704,"201051344000890","174011545737251",26.90,42.50,0,330.93,396.45,161.7,154.1,0.742,1358054.1,1358054.1,6973,0,0,0,L,1122011218,1,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528709,639582.00
07/07/2019 15:45,2,5.617,ACTIVE,218.48,353.17,60.022,1562528704,"201051344000988","174011545737251",17.91,44.50,0,337.24,379.32,101.7,96.3,0.482,1034677.1,1034677.1,6970,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528710,639583.00
07/07/2019 15:45,2,5.900,ACTIVE,218.03,357.98,60.028,1562528704,"201051344000582","174011545737251",26.78,46.60,0,332.13,397.05,160.0,152.5,0.756,1335523.1,1335523.1,6962,0,0,0,L,1122011218,1,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528711,639584.00
07/07/2019 15:45,2,5.777,ACTIVE,217.35,356.48,60.012,1562528704,"201051344000868","174011545737251",26.88,43.60,0,331.83,394.05,157.2,149.8,0.720,1343486.2,1343486.2,6963,0,0,0,L,1122011218,1,123.36,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528712,639585.00
07/07/2019 15:45,2,5.646,ACTIVE,218.48,357.68,60.033,1562528704,"201051344000576","174011545737251",27.02,46.20,0,337.24,396.75,154.6,147.3,0.729,1360028.6,1360028.6,6979,0,0,0,L,1122011218,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528713,639586.00
07/07/2019 15:45,2,5.752,ACTIVE,218.48,356.78,60.043,1562528704,"201051344001158","174011545737251",26.88,46.00,0,335.44,394.95,156.7,149.3,0.734,1337328.8,1337328.8,6965,0,0,0,L,1122011218,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528714,639587.00
07/07/2019 15:45,2,5.824,ACTIVE,217.80,356.78,60.043,1562528704,"201051344000917","174011545737251",27.35,48.80,0,332.43,394.65,161.2,153.7,0.751,1352530.9,1352530.9,6980,0,0,0,L,1122011218,1,124.27,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528714,639588.00
07/07/2019 15:45,2,5.691,ACTIVE,216.90,349.86,60.028,1562528704,"201051344000417","174011545737251",17.97,44.30,0,332.73,377.22,103.6,98.1,0.486,1072087.1,1072087.1,6986,0,0,0,L,1122011218,1,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528715,639589.00
07/07/2019 15:45,2,5.914,ACTIVE,216.90,354.37,60.038,1562528704,"201051344000685","174011545737251",26.72,42.80,0,331.53,395.55,159.9,152.4,0.778,1358698.7,1358698.7,6973,0,0,0,L,1122011218,1,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528716,639590.00
07/07/2019 15:45,2,5.963,ACTIVE,218.26,357.68,60.043,1562528704,"201051344000651","174011545737251",26.86,48.80,0,337.24,399.16,162.3,154.7,0.742,1352746.0,1352746.0,6971,0,0,0,L,1122011218,1,125.17,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528717,639591.00
07/07/2019 15:45,2,5.738,ACTIVE,216.90,356.48,60.033,1562528704,"201051344000594","174011545737251",27.29,48.50,0,330.93,394.65,158.7,151.2,0.716,1363187.7,1363187.7,6972,0,0,0,L,1122011218,1,123.36,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528718,639592.00
07/07/2019 15:45,2,5.686,ACTIVE,218.71,358.58,60.038,1562528704,"201051344000469","174011545737251",27.39,44.50,0,333.33,395.55,157.8,150.3,0.765,1343230.1,1343230.1,6974,0,0,0,L,1122011218,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528719,639593.00
07/07/2019 15:45,2,6.160,ACTIVE,218.03,357.08,60.028,1562528704,"201051344000585","174011545737251",26.68,45.30,0,333.33,397.35,166.4,158.7,0.782,1367754.7,1367754.7,6965,0,0,0,L,1122011218,1,124.27,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528720,639594.00
07/07/2019 15:45,2,5.760,ACTIVE,219.16,357.38,60.038,1562528704,"201051344000853","174011545737251",27.06,50.00,0,337.84,397.96,157.8,150.4,0.729,1366119.9,1366119.9,6967,0,0,0,L,1122011218,1,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528721,639595.00
07/07/2019 15:45,2,5.803,ACTIVE,217.13,356.78,60.033,1562528704,"201051344001145","174011545737251",27.53,43.20,0,331.53,395.85,161.7,154.1,0.751,1367351.8,1367351.8,6988,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528722,639596.00
07/07/2019 15:45,2,5.826,ACTIVE,217.58,357.08,60.038,1562528704,"201051344000438","174011545737251",27.31,45.30,0,332.13,396.75,161.1,153.6,0.760,1360813.9,1360813.9,6968,0,0,0,L,1122011218,1,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528723,639597.00
07/07/2019 15:45,2,6.000,ACTIVE,217.58,357.08,60.033,1562528704,"201051344001135","174011545737251",26.86,50.20,0,332.13,395.25,163.3,155.7,0.734,1348119.7,1348119.7,6965,0,0,0,L,1122011218,1,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528724,639598.00
07/07/2019 15:45,2,5.809,ACTIVE,218.48,357.08,60.038,1562528704,"201051344000983","174011545737251",27.04,46.80,0,332.73,395.55,159.0,151.5,0.751,1364225.6,1364225.6,6965,0,0,0,L,1122011218,1,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528725,639599.00
07/07/2019 15:45,2,6.000,ACTIVE,218.03,357.08,60.043,1562528704,"201051344001203","174011545737251",26.96,46.00,0,336.94,396.15,163.7,156.1,0.769,1356096.2,1356096.2,6978,0,0,0,L,1122011218,1,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528726,639600.00
07/07/2019 15:45,2,5.850,ACTIVE,216.67,356.18,60.038,1562528704,"201051344001230","174011545737251",27.14,41.00,0,331.23,394.95,160.9,153.3,0.742,1351043.5,1351043.5,6994,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528727,639601.00
07/07/2019 15:45,2,6.031,ACTIVE,216.90,357.68,60.043,1562528704,"201051344000646","174011545737251",26.62,45.30,0,328.52,396.75,162.6,155.0,0.773,1344929.7,1344929.7,6981,0,0,0,L,1122011218,1,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528728,639602.00
07/07/2019 15:45,2,5.750,ACTIVE,217.58,354.07,60.043,1562528704,"201051344000867","174011545737251",27.15,50.20,0,331.83,392.55,158.2,150.8,0.716,1341451.8,1341451.8,6969,0,0,0,L,1122011218,1,123.81,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528729,639603.00
07/07/2019 15:45,2,5.689,ACTIVE,217.80,356.48,60.043,1562528704,"201051344000633","174011545737251",27.27,49.80,0,333.03,394.05,157.3,149.9,0.729,1338467.3,1338467.3,6979,0,0,0,L,1122011218,1,124.04,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528730,639604.00
07/07/2019 15:45,2,5.910,ACTIVE,216.90,355.58,60.028,1562528704,"201051344000955","174011545737251",26.86,48.30,0,327.32,397.05,160.7,153.2,0.765,1365589.5,1365589.5,6978,0,0,0,L,1122011218,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528731,639605.00
07/07/2019 15:45,2,5.627,ACTIVE,218.03,356.18,60.038,1562528704,"201051344000648","174011545737251",27.06,43.00,0,333.63,395.25,154.2,146.9,0.729,1352435.3,1352435.3,6962,0,0,0,L,1122011218,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528732,639606.00
07/07/2019 15:45,2,5.682,ACTIVE,218.26,356.18,60.033,1562528704,"201051344000645","174011545737251",27.00,44.50,0,334.54,394.05,155.3,147.9,0.716,1357973.3,1357973.3,6964,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528733,639607.00
07/07/2019 15:45,2,5.666,ACTIVE,218.26,356.78,60.038,1562528704,"201051344000569","174011545737251",27.14,47.00,0,333.33,394.95,155.6,148.3,0.725,1374868.9,1374868.9,6967,0,0,0,L,1122011218,1,123.59,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528733,639608.00
07/07/2019 15:45,2,5.699,ACTIVE,218.03,361.89,60.028,1562528704,"179051228000119","174011545737251",27.27,50.40,0,337.24,399.46,157.4,150.0,0.765,161088.9,161088.9,7028,0,0,0,L,46974696,1,123.81,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562528734,639609.00
07/07/2019 16:00,2,4.969,ACTIVE,217.35,354.37,60.001,1562529604,"201051344000579","174011545737251",27.73,44.80,0,332.73,392.55,139.6,132.8,0.667,1376086.3,1376086.3,6974,0,0,0,L,1122011218,1,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529605,639610.00
07/07/2019 16:00,2,5.170,ACTIVE,216.67,353.77,60.001,1562529604,"201051344001025","174011545737251",27.47,46.40,0,332.43,392.85,143.8,136.9,0.663,1360653.8,1360653.8,6968,0,0,0,L,1122011218,1,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529606,639611.00
07/07/2019 16:00,2,4.965,ACTIVE,216.67,352.57,59.985,1562529604,"201051344001093","174011545737251",27.47,43.00,0,332.73,391.94,138.1,131.4,0.658,1342915.5,1342915.5,6985,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529607,639612.00
07/07/2019 16:00,2,4.938,ACTIVE,217.35,353.17,60.006,1562529604,"201051344000458","174011545737251",27.33,46.60,0,333.33,391.94,136.7,130.0,0.658,1357147.0,1357147.0,6960,0,0,0,L,1122011218,1,123.36,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529608,639613.00
07/07/2019 16:00,2,5.070,ACTIVE,215.77,352.57,60.006,1562529604,"201051344000890","174011545737251",27.41,42.80,0,332.73,393.15,140.8,133.9,0.650,1358088.9,1358088.9,6974,0,0,0,L,1122011218,1,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529609,639614.00
07/07/2019 16:00,2,4.955,ACTIVE,217.13,350.17,60.001,1562529604,"201051344000988","174011545737251",17.89,43.80,0,334.54,376.62,89.9,84.8,0.429,1034699.1,1034699.1,6971,0,0,0,L,1122011218,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529610,639615.00
07/07/2019 16:00,2,5.059,ACTIVE,216.67,353.17,60.006,1562529604,"201051344000582","174011545737251",27.27,45.30,0,331.53,393.45,139.7,132.9,0.654,1335557.6,1335557.6,6963,0,0,0,L,1122011218,1,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529611,639616.00
07/07/2019 16:00,2,4.996,ACTIVE,216.22,354.37,60.028,1562529604,"201051344000868","174011545737251",27.14,42.80,0,331.83,390.44,137.2,130.5,0.645,1343520.2,1343520.2,6964,0,0,0,L,1122011218,1,122.68,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529612,639617.00
07/07/2019 16:00,2,4.857,ACTIVE,217.35,354.37,59.996,1562529604,"201051344000576","174011545737251",27.39,44.80,0,333.33,391.04,134.7,128.1,0.645,1360062.0,1360062.0,6980,0,0,0,L,1122011218,1,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529613,639618.00
07/07/2019 16:00,2,4.943,ACTIVE,217.13,352.57,60.006,1562529604,"201051344001158","174011545737251",27.31,44.80,0,332.73,391.04,136.8,130.1,0.641,1337362.7,1337362.7,6966,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529614,639619.00
07/07/2019 16:00,2,5.033,ACTIVE,216.45,354.67,60.033,1562529604,"201051344000917","174011545737251",27.41,49.00,0,331.53,391.34,139.8,133.0,0.641,1352565.6,1352565.6,6981,0,0,0,L,1122011218,1,123.59,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529615,639620.00
07/07/2019 16:00,2,4.971,ACTIVE,216.00,348.06,60.028,1562529604,"201051344000417","174011545737251",17.97,44.30,0,333.63,374.81,90.5,85.4,0.433,1072109.4,1072109.4,6987,0,0,0,L,1122011218,1,123.36,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529616,639621.00
07/07/2019 16:00,2,5.051,ACTIVE,215.77,352.27,60.001,1562529604,"201051344000685","174011545737251",27.06,42.80,0,331.23,391.34,138.4,131.7,0.689,1358733.1,1358733.1,6974,0,0,0,L,1122011218,1,124.27,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529617,639622.00
07/07/2019 16:00,2,5.129,ACTIVE,216.90,352.87,60.006,1562529604,"201051344000651","174011545737251",27.17,47.50,0,332.13,392.55,141.2,134.4,0.645,1352781.0,1352781.0,6972,0,0,0,L,1122011218,1,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529618,639623.00
07/07/2019 16:00,2,4.732,ACTIVE,215.77,351.67,60.043,1562529604,"201051344000594","174011545737251",28.45,47.30,0,331.83,391.94,136.3,129.6,0.641,1363222.0,1363222.0,6973,0,0,0,L,1122011218,1,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529619,639624.00
07/07/2019 16:00,2,4.891,ACTIVE,217.35,354.37,60.001,1562529604,"201051344000469","174011545737251",27.57,43.00,0,332.13,391.94,136.7,130.0,0.663,1343264.1,1343264.1,6975,0,0,0,L,1122011218,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529619,639625.00
07/07/2019 16:00,2,5.270,ACTIVE,217.13,353.47,60.006,1562529604,"201051344000585","174011545737251",27.15,44.80,0,332.43,392.85,144.9,137.9,0.681,1367790.7,1367790.7,6966,0,0,0,L,1122011218,1,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529620,639626.00
07/07/2019 16:00,2,4.852,ACTIVE,217.58,354.67,60.012,1562529604,"201051344000853","174011545737251",27.63,48.80,0,334.84,391.34,135.8,129.2,0.632,1366153.8,1366153.8,6968,0,0,0,L,1122011218,1,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529621,639627.00
07/07/2019 16:00,2,5.061,ACTIVE,216.00,352.87,60.001,1562529604,"201051344001145","174011545737251",27.39,43.40,0,332.43,391.94,140.3,133.5,0.663,1367386.8,1367386.8,6989,0,0,0,L,1122011218,1,123.59,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529622,639628.00
07/07/2019 16:00,2,5.051,ACTIVE,216.45,353.17,60.001,1562529604,"201051344000438","174011545737251",27.23,44.80,0,332.73,391.94,139.3,132.5,0.658,1360848.6,1360848.6,6969,0,0,0,L,1122011218,1,124.04,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529623,639629.00
07/07/2019 16:00,2,5.109,ACTIVE,216.67,353.47,60.001,1562529604,"201051344001135","174011545737251",27.23,49.00,0,332.13,391.34,141.0,134.2,0.645,1348154.8,1348154.8,6966,0,0,0,L,1122011218,1,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529624,639630.00
07/07/2019 16:00,2,4.887,ACTIVE,217.13,353.17,60.006,1562529604,"201051344000983","174011545737251",27.73,45.50,0,332.43,392.55,137.2,130.5,0.654,1364259.8,1364259.8,6966,0,0,0,L,1122011218,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529625,639631.00
07/07/2019 16:00,2,5.070,ACTIVE,217.13,354.07,60.022,1562529604,"201051344001203","174011545737251",27.41,45.30,0,333.03,393.75,140.8,134.0,0.667,1356131.2,1356131.2,6979,0,0,0,L,1122011218,1,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529626,639632.00
07/07/2019 16:00,2,4.912,ACTIVE,215.77,350.77,60.006,1562529604,"201051344001230","174011545737251",27.73,40.80,0,332.73,391.94,137.9,131.2,0.654,1351078.0,1351078.0,6995,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529627,639633.00
07/07/2019 16:00,2,5.094,ACTIVE,215.77,354.97,60.006,1562529604,"201051344000646","174011545737251",27.15,45.00,0,331.83,392.85,140.0,133.2,0.658,1344964.6,1344964.6,6982,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529628,639634.00
07/07/2019 16:00,2,4.918,ACTIVE,216.45,352.27,60.022,1562529604,"201051344000867","174011545737251",27.43,49.00,0,332.13,389.54,136.7,130.0,0.619,1341485.9,1341485.9,6970,0,0,0,L,1122011218,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529629,639635.00
07/07/2019 16:00,2,4.867,ACTIVE,216.45,354.67,60.006,1562529604,"201051344000633","174011545737251",27.53,47.30,0,331.83,391.34,135.8,129.1,0.658,1338501.1,1338501.1,6980,0,0,0,L,1122011218,1,123.36,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529630,639636.00
07/07/2019 16:00,2,5.021,ACTIVE,215.77,351.07,60.033,1562529604,"201051344000955","174011545737251",27.19,47.80,0,330.33,391.04,138.4,131.6,0.658,1365624.0,1365624.0,6979,0,0,0,L,1122011218,1,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529631,639637.00
07/07/2019 16:00,2,4.742,ACTIVE,216.90,352.87,59.990,1562529604,"201051344000648","174011545737251",27.73,42.00,0,333.03,391.04,133.2,126.6,0.636,1352468.5,1352468.5,6963,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529632,639638.00
07/07/2019 16:00,2,4.842,ACTIVE,217.13,352.87,60.012,1562529604,"201051344000645","174011545737251",27.39,43.60,0,333.03,390.14,134.4,127.8,0.619,1358006.8,1358006.8,6965,0,0,0,L,1122011218,1,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529632,639639.00
07/07/2019 16:00,2,4.883,ACTIVE,216.90,351.97,60.001,1562529604,"201051344000569","174011545737251",27.35,46.60,0,332.73,390.44,135.2,128.6,0.641,1374902.5,1374902.5,6968,0,0,0,L,1122011218,1,122.68,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529633,639640.00
07/07/2019 16:00,2,4.877,ACTIVE,216.90,357.98,60.006,1562529604,"179051228000119","174011545737251",27.69,49.00,0,337.84,394.95,136.8,130.1,0.667,161123.0,161123.0,7029,0,0,0,L,46974696,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562529634,639641.00
07/07/2019 16:15,2,4.787,ACTIVE,217.13,353.77,59.996,1562530505,"201051344000579","174011545737251",27.79,43.60,0,332.73,385.63,134.7,128.1,0.641,1376118.4,1376118.4,6975,0,0,0,L,1122011218,1,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530506,639642.00
07/07/2019 16:15,2,4.986,ACTIVE,216.90,351.37,60.017,1562530505,"201051344001025","174011545737251",27.71,45.00,0,332.73,386.53,140.0,133.2,0.645,1360687.0,1360687.0,6969,0,0,0,L,1122011218,1,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530507,639643.00
07/07/2019 16:15,2,4.746,ACTIVE,217.13,354.07,60.017,1562530505,"201051344001093","174011545737251",27.95,40.80,0,332.13,385.33,134.3,127.7,0.623,1342947.5,1342947.5,6986,0,0,0,L,1122011218,1,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530508,639644.00
07/07/2019 16:15,2,4.770,ACTIVE,217.13,352.57,60.012,1562530505,"201051344000458","174011545737251",27.31,46.20,0,333.33,384.43,131.9,125.4,0.628,1357178.3,1357178.3,6961,0,0,0,L,1122011218,1,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530509,639645.00
07/07/2019 16:15,2,4.918,ACTIVE,216.00,352.57,60.022,1562530505,"201051344000890","174011545737251",27.51,41.80,0,333.63,386.83,137.1,130.4,0.636,1358121.5,1358121.5,6975,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530510,639646.00
07/07/2019 16:15,2,4.781,ACTIVE,217.35,349.86,60.059,1562530505,"201051344000988","174011545737251",17.89,43.20,0,315.60,389.84,86.7,81.7,0.407,1034719.5,1034719.5,6972,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530511,639647.00
07/07/2019 16:15,2,4.855,ACTIVE,217.13,353.47,60.028,1562530505,"201051344000582","174011545737251",27.47,43.40,0,332.43,386.83,135.2,128.5,0.658,1335589.9,1335589.9,6964,0,0,0,L,1122011218,1,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530511,639648.00
07/07/2019 16:15,2,4.764,ACTIVE,216.22,353.77,60.022,1562530505,"201051344000868","174011545737251",27.49,41.30,0,331.83,385.33,132.6,126.1,0.623,1343551.8,1343551.8,6965,0,0,0,L,1122011218,1,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530512,639649.00
07/07/2019 16:15,2,4.646,ACTIVE,217.35,354.07,60.012,1562530505,"201051344000576","174011545737251",27.67,43.60,0,333.03,384.73,130.1,123.6,0.619,1360092.9,1360092.9,6981,0,0,0,L,1122011218,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530513,639650.00
07/07/2019 16:15,2,4.746,ACTIVE,217.13,352.27,60.022,1562530505,"201051344001158","174011545737251",27.49,44.00,0,332.43,384.13,132.2,125.7,0.623,1337394.1,1337394.1,6967,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530514,639651.00
07/07/2019 16:15,2,4.799,ACTIVE,216.67,352.57,60.022,1562530505,"201051344000917","174011545737251",27.99,47.30,0,332.13,385.03,135.9,129.3,0.636,1352598.0,1352598.0,6982,0,0,0,L,1122011218,1,123.81,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530515,639652.00
07/07/2019 16:15,2,4.869,ACTIVE,216.22,347.46,60.012,1562530505,"201051344000417","174011545737251",17.89,43.40,0,333.33,370.90,88.2,83.2,0.415,1072130.2,1072130.2,6988,0,0,0,L,1122011218,1,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530516,639653.00
07/07/2019 16:15,2,4.877,ACTIVE,216.22,352.27,60.022,1562530505,"201051344000685","174011545737251",27.25,41.80,0,332.73,386.23,134.7,128.1,0.636,1358765.2,1358765.2,6975,0,0,0,L,1122011218,1,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530517,639654.00
07/07/2019 16:15,2,4.920,ACTIVE,217.35,353.47,60.001,1562530505,"201051344000651","174011545737251",27.49,46.40,0,332.43,385.63,136.9,130.2,0.632,1352813.8,1352813.8,6973,0,0,0,L,1122011218,1,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530518,639655.00
07/07/2019 16:15,2,4.748,ACTIVE,215.77,351.67,60.022,1562530505,"201051344000594","174011545737251",27.67,46.80,0,333.03,385.33,133.2,126.6,0.623,1363253.7,1363253.7,6974,0,0,0,L,1122011218,1,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530519,639656.00
07/07/2019 16:15,2,4.717,ACTIVE,217.35,353.17,60.017,1562530505,"201051344000469","174011545737251",27.71,41.80,0,330.63,384.73,132.3,125.8,0.645,1343295.8,1343295.8,6976,0,0,0,L,1122011218,1,123.14,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530520,639657.00
07/07/2019 16:15,2,5.080,ACTIVE,217.13,354.37,60.012,1562530505,"201051344000585","174011545737251",27.29,43.60,0,332.43,385.93,140.5,133.7,0.663,1367824.4,1367824.4,6967,0,0,0,L,1122011218,1,123.59,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530521,639658.00
07/07/2019 16:15,2,4.693,ACTIVE,217.58,354.37,60.022,1562530505,"201051344000853","174011545737251",27.73,48.30,0,335.74,384.73,131.9,125.4,0.614,1366185.3,1366185.3,6969,0,0,0,L,1122011218,1,124.04,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530522,639659.00
07/07/2019 16:15,2,4.867,ACTIVE,216.22,350.77,60.038,1562530505,"201051344001145","174011545737251",27.69,42.30,0,332.73,386.23,136.5,129.8,0.641,1367419.4,1367419.4,6990,0,0,0,L,1122011218,1,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530523,639660.00
07/07/2019 16:15,2,4.848,ACTIVE,216.67,354.07,60.017,1562530505,"201051344000438","174011545737251",27.59,43.80,0,333.03,385.93,135.5,128.8,0.636,1360881.0,1360881.0,6970,0,0,0,L,1122011218,1,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530524,639661.00
07/07/2019 16:15,2,4.938,ACTIVE,216.67,352.87,59.985,1562530505,"201051344001135","174011545737251",27.45,47.00,0,333.03,385.93,137.3,130.6,0.632,1348187.6,1348187.6,6967,0,0,0,L,1122011218,1,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530524,639662.00
07/07/2019 16:15,2,4.766,ACTIVE,217.13,352.27,60.028,1562530505,"201051344000983","174011545737251",27.63,44.80,0,332.43,385.63,133.3,126.8,0.623,1364291.6,1364291.6,6967,0,0,0,L,1122011218,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530525,639663.00
07/07/2019 16:15,2,4.943,ACTIVE,216.90,351.97,60.028,1562530505,"201051344001203","174011545737251",27.41,43.40,0,332.73,385.63,137.2,130.5,0.645,1356164.1,1356164.1,6980,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530526,639664.00
07/07/2019 16:15,2,4.801,ACTIVE,216.00,351.37,60.022,1562530505,"201051344001230","174011545737251",27.71,40.40,0,332.73,385.63,134.7,128.1,0.636,1351110.2,1351110.2,6996,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530527,639665.00
07/07/2019 16:15,2,4.879,ACTIVE,215.77,353.47,60.017,1562530505,"201051344000646","174011545737251",27.63,44.30,0,332.43,387.14,136.6,129.9,0.650,1344997.3,1344997.3,6983,0,0,0,L,1122011218,1,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530528,639666.00
07/07/2019 16:15,2,4.766,ACTIVE,216.22,350.17,60.033,1562530505,"201051344000867","174011545737251",27.33,48.00,0,333.03,384.43,132.0,125.5,0.588,1341517.5,1341517.5,6971,0,0,0,L,1122011218,1,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530529,639667.00
07/07/2019 16:15,2,4.686,ACTIVE,216.45,352.57,60.033,1562530505,"201051344000633","174011545737251",27.59,45.50,0,332.13,384.43,131.0,124.5,0.610,1338532.6,1338532.6,6981,0,0,0,L,1122011218,1,123.36,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530530,639668.00
07/07/2019 16:15,2,4.834,ACTIVE,216.00,351.97,60.012,1562530505,"201051344000955","174011545737251",27.43,46.40,0,330.63,388.34,134.3,127.7,0.641,1365656.3,1365656.3,6980,0,0,0,L,1122011218,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530531,639669.00
07/07/2019 16:15,2,4.641,ACTIVE,216.90,352.57,60.017,1562530505,"201051344000648","174011545737251",27.25,41.00,0,333.03,384.43,128.1,121.7,0.605,1352499.3,1352499.3,6964,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530532,639670.00
07/07/2019 16:15,2,4.664,ACTIVE,216.90,351.97,60.028,1562530505,"201051344000645","174011545737251",27.37,43.00,0,333.33,384.43,129.3,122.9,0.592,1358037.9,1358037.9,6966,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530533,639671.00
07/07/2019 16:15,2,4.566,ACTIVE,216.67,353.47,60.028,1562530505,"201051344000569","174011545737251",28.09,45.50,0,332.73,385.03,129.9,123.5,0.623,1374933.9,1374933.9,6969,0,0,0,L,1122011218,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530534,639672.00
07/07/2019 16:15,2,4.684,ACTIVE,216.67,357.38,60.028,1562530505,"179051228000119","174011545737251",27.77,48.00,0,336.94,387.14,131.7,125.2,0.632,161154.8,161154.8,7030,0,0,0,L,46974696,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562530535,639673.00
07/07/2019 16:30,2,4.453,ACTIVE,216.90,352.27,60.001,1562531404,"201051344000579","174011545737251",27.71,43.40,0,332.13,383.83,125.0,118.7,0.597,1376149.1,1376149.1,6976,0,0,0,L,1122011218,1,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531405,639674.00
07/07/2019 16:30,2,4.615,ACTIVE,216.90,350.77,60.028,1562531404,"201051344001025","174011545737251",27.95,43.20,0,332.43,385.63,130.8,124.3,0.592,1360719.0,1360719.0,6970,0,0,0,L,1122011218,1,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531406,639675.00
07/07/2019 16:30,2,4.406,ACTIVE,217.13,352.57,60.001,1562531404,"201051344001093","174011545737251",28.03,39.80,0,332.73,384.43,125.1,118.8,0.579,1342978.1,1342978.1,6987,0,0,0,L,1122011218,1,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531407,639676.00
07/07/2019 16:30,2,4.393,ACTIVE,216.90,350.47,59.996,1562531404,"201051344000458","174011545737251",27.59,45.30,0,332.73,384.73,122.7,116.5,0.579,1357208.4,1357208.4,6962,0,0,0,L,1122011218,1,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531408,639677.00
07/07/2019 16:30,2,4.494,ACTIVE,216.00,350.47,60.001,1562531404,"201051344000890","174011545737251",27.91,41.30,0,334.24,385.93,127.0,120.7,0.592,1358152.8,1358152.8,6976,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531409,639678.00
07/07/2019 16:30,2,4.457,ACTIVE,217.13,348.96,60.001,1562531404,"201051344000988","174011545737251",17.93,42.50,0,333.33,370.30,80.9,76.2,0.389,1034739.1,1034739.1,6973,0,0,0,L,1122011218,1,123.36,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531410,639679.00
07/07/2019 16:30,2,4.438,ACTIVE,217.13,351.37,59.996,1562531404,"201051344000582","174011545737251",28.13,41.30,0,332.43,385.03,126.5,120.1,0.601,1335620.8,1335620.8,6965,0,0,0,L,1122011218,1,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531411,639680.00
07/07/2019 16:30,2,4.369,ACTIVE,216.22,350.47,59.985,1562531404,"201051344000868","174011545737251",27.95,41.00,0,332.43,383.83,123.7,117.4,0.575,1343582.1,1343582.1,6966,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531412,639681.00
07/07/2019 16:30,2,4.357,ACTIVE,217.13,352.57,59.985,1562531404,"201051344000576","174011545737251",27.49,42.80,0,333.03,382.93,121.4,115.3,0.588,1360122.6,1360122.6,6982,0,0,0,L,1122011218,1,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531413,639682.00
07/07/2019 16:30,2,4.436,ACTIVE,216.90,351.97,59.996,1562531404,"201051344001158","174011545737251",27.57,43.40,0,333.03,383.53,123.8,117.6,0.579,1337424.3,1337424.3,6968,0,0,0,L,1122011218,1,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531414,639683.00
07/07/2019 16:30,2,4.582,ACTIVE,216.67,351.07,60.001,1562531404,"201051344000917","174011545737251",27.51,45.80,0,331.53,384.13,127.7,121.3,0.592,1352629.2,1352629.2,6983,0,0,0,L,1122011218,1,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531415,639684.00
07/07/2019 16:30,2,4.455,ACTIVE,216.22,346.56,59.996,1562531404,"201051344000417","174011545737251",18.29,43.40,0,333.93,369.70,82.5,77.7,0.380,1072150.2,1072150.2,6989,0,0,0,L,1122011218,1,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531416,639685.00
07/07/2019 16:30,2,4.539,ACTIVE,216.00,351.07,59.990,1562531404,"201051344000685","174011545737251",27.41,42.00,0,333.33,385.93,126.0,119.7,0.614,1358796.0,1358796.0,6976,0,0,0,L,1122011218,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531417,639686.00
07/07/2019 16:30,2,4.602,ACTIVE,217.13,351.67,59.996,1562531404,"201051344000651","174011545737251",27.71,44.50,0,333.03,385.03,129.2,122.7,0.588,1352845.2,1352845.2,6974,0,0,0,L,1122011218,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531418,639687.00
07/07/2019 16:30,2,4.391,ACTIVE,215.54,349.56,59.985,1562531404,"201051344000594","174011545737251",28.01,46.20,0,333.03,384.13,124.5,118.2,0.583,1363284.1,1363284.1,6975,0,0,0,L,1122011218,1,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531419,639688.00
07/07/2019 16:30,2,4.416,ACTIVE,217.13,352.87,60.006,1562531404,"201051344000469","174011545737251",27.85,41.00,0,332.73,383.83,124.6,118.3,0.610,1343326.1,1343326.1,6977,0,0,0,L,1122011218,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531420,639689.00
07/07/2019 16:30,2,4.748,ACTIVE,216.90,351.67,59.990,1562531404,"201051344000585","174011545737251",27.71,42.50,0,332.43,384.43,133.2,126.7,0.628,1367856.8,1367856.8,6968,0,0,0,L,1122011218,1,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531421,639690.00
07/07/2019 16:30,2,4.457,ACTIVE,217.58,353.47,60.001,1562531404,"201051344000853","174011545737251",27.65,46.00,0,334.24,383.83,124.8,118.5,0.592,1366215.6,1366215.6,6970,0,0,0,L,1122011218,1,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531421,639691.00
07/07/2019 16:30,2,4.561,ACTIVE,216.22,351.67,60.033,1562531404,"201051344001145","174011545737251",27.79,41.30,0,333.03,385.33,128.4,122.1,0.592,1367450.8,1367450.8,6991,0,0,0,L,1122011218,1,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531423,639692.00
07/07/2019 16:30,2,4.582,ACTIVE,216.67,352.57,60.001,1562531404,"201051344000438","174011545737251",27.57,43.80,0,333.03,384.73,128.0,121.6,0.597,1360912.1,1360912.1,6971,0,0,0,L,1122011218,1,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531423,639693.00
07/07/2019 16:30,2,4.629,ACTIVE,216.45,351.67,59.996,1562531404,"201051344001135","174011545737251",27.87,45.80,0,331.83,385.33,130.6,124.2,0.583,1348219.2,1348219.2,6968,0,0,0,L,1122011218,1,123.81,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531424,639694.00
07/07/2019 16:30,2,4.488,ACTIVE,217.13,352.87,59.996,1562531404,"201051344000983","174011545737251",27.83,43.60,0,332.13,384.13,126.5,120.1,0.610,1364322.1,1364322.1,6968,0,0,0,L,1122011218,1,123.59,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531425,639695.00
07/07/2019 16:30,2,4.656,ACTIVE,216.90,351.97,60.001,1562531404,"201051344001203","174011545737251",27.77,41.80,0,332.43,385.03,130.9,124.5,0.623,1356195.6,1356195.6,6981,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531426,639696.00
07/07/2019 16:30,2,4.545,ACTIVE,215.77,350.17,59.996,1562531404,"201051344001230","174011545737251",27.67,40.00,0,333.63,384.13,127.3,120.9,0.605,1351141.0,1351141.0,6997,0,0,0,L,1122011218,1,123.59,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531427,639697.00
07/07/2019 16:30,2,4.635,ACTIVE,215.77,351.37,59.990,1562531404,"201051344000646","174011545737251",27.69,43.60,0,332.13,385.63,130.0,123.6,0.605,1345028.7,1345028.7,6984,0,0,0,L,1122011218,1,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531428,639698.00
07/07/2019 16:30,2,4.465,ACTIVE,216.22,349.56,60.001,1562531404,"201051344000867","174011545737251",27.71,47.00,0,333.03,382.33,125.3,119.0,0.566,1341547.9,1341547.9,6972,0,0,0,L,1122011218,1,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531429,639699.00
07/07/2019 16:30,2,4.496,ACTIVE,216.45,352.87,60.001,1562531404,"201051344000633","174011545737251",27.27,43.60,0,332.13,383.83,124.2,117.9,0.601,1338562.8,1338562.8,6982,0,0,0,L,1122011218,1,123.36,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531430,639700.00
07/07/2019 16:30,2,4.566,ACTIVE,216.00,350.77,60.001,1562531404,"201051344000955","174011545737251",27.67,45.50,0,333.63,384.43,128.1,121.7,0.614,1365687.2,1365687.2,6981,0,0,0,L,1122011218,1,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531431,639701.00
07/07/2019 16:30,2,4.275,ACTIVE,216.90,350.77,60.006,1562531404,"201051344000648","174011545737251",27.97,39.80,0,333.33,382.93,121.2,115.0,0.575,1352528.9,1352528.9,6965,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531432,639702.00
07/07/2019 16:30,2,4.398,ACTIVE,216.90,350.47,60.006,1562531404,"201051344000645","174011545737251",27.45,41.80,0,333.33,382.63,122.2,116.1,0.561,1358067.8,1358067.8,6967,0,0,0,L,1122011218,1,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531433,639703.00
07/07/2019 16:30,2,4.418,ACTIVE,216.67,349.56,60.001,1562531404,"201051344000569","174011545737251",27.53,45.30,0,332.43,383.53,123.2,117.0,0.601,1374964.0,1374964.0,6970,0,0,0,L,1122011218,1,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531434,639704.00
07/07/2019 16:30,2,4.410,ACTIVE,216.67,356.48,60.006,1562531404,"179051228000119","174011545737251",27.89,47.50,0,336.34,385.03,124.6,118.3,0.601,161185.2,161185.2,7031,0,0,0,L,46974696,1,123.36,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562531435,639705.00
07/07/2019 16:45,2,3.756,ACTIVE,216.00,349.56,60.006,1562532304,"201051344000579","174011545737251",28.07,42.80,0,333.63,381.42,106.8,101.2,0.508,1376176.2,1376176.2,6977,0,0,0,L,1122011218,1,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532305,639706.00
07/07/2019 16:45,2,3.912,ACTIVE,216.00,349.26,60.022,1562532304,"201051344001025","174011545737251",28.03,42.00,0,333.63,383.83,111.1,105.3,0.513,1360747.3,1360747.3,6971,0,0,0,L,1122011218,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532306,639707.00
07/07/2019 16:45,2,3.727,ACTIVE,216.22,349.86,60.012,1562532304,"201051344001093","174011545737251",28.05,39.00,0,333.03,381.42,105.8,100.2,0.491,1343005.1,1343005.1,6988,0,0,0,L,1122011218,1,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532307,639708.00
07/07/2019 16:45,2,3.697,ACTIVE,216.00,348.36,60.028,1562532304,"201051344000458","174011545737251",28.11,43.60,0,333.03,380.82,105.2,99.6,0.504,1357235.0,1357235.0,6963,0,0,0,L,1122011218,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532308,639709.00
07/07/2019 16:45,2,3.895,ACTIVE,215.54,349.26,60.012,1562532304,"201051344000890","174011545737251",27.59,40.80,0,333.63,382.63,108.8,103.1,0.508,1358180.3,1358180.3,6977,0,0,0,L,1122011218,1,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532309,639710.00
07/07/2019 16:45,2,3.799,ACTIVE,216.00,355.88,60.012,1562532304,"201051344000988","174011545737251",17.99,39.30,0,318.30,390.44,69.2,64.9,0.597,1034756.5,1034756.5,6974,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532310,639711.00
07/07/2019 16:45,2,3.826,ACTIVE,216.45,350.17,60.022,1562532304,"201051344000582","174011545737251",27.81,41.00,0,333.03,383.23,107.7,102.0,0.513,1335648.1,1335648.1,6966,0,0,0,L,1122011218,1,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532311,639712.00
