ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 16:45,2,3.773,ACTIVE,215.32,348.06,60.022,1562532304,"201051344000868","174011545737251",27.65,39.80,0,333.33,381.12,105.7,100.1,0.491,1343608.7,1343608.7,6967,0,0,0,L,1122011218,1,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532312,639713.00
07/07/2019 16:45,2,3.641,ACTIVE,216.22,349.26,60.043,1562532304,"201051344000576","174011545737251",28.01,41.30,0,332.73,380.22,103.2,97.7,0.495,1360148.6,1360148.6,6983,0,0,0,L,1122011218,1,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532312,639714.00
07/07/2019 16:45,2,3.719,ACTIVE,216.22,349.56,60.022,1562532304,"201051344001158","174011545737251",27.93,42.50,0,333.33,380.82,105.1,99.5,0.499,1337450.9,1337450.9,6969,0,0,0,L,1122011218,1,122.91,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532313,639715.00
07/07/2019 16:45,2,3.824,ACTIVE,216.00,348.96,60.033,1562532304,"201051344000917","174011545737251",28.01,45.00,0,333.33,382.33,108.5,102.8,0.504,1352656.6,1352656.6,6984,0,0,0,L,1122011218,1,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532314,639716.00
07/07/2019 16:45,2,3.887,ACTIVE,215.77,355.28,60.022,1562532304,"201051344000417","174011545737251",17.91,41.80,0,320.41,387.44,70.6,66.2,0.579,1072167.8,1072167.8,6990,0,0,0,L,1122011218,1,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532315,639717.00
07/07/2019 16:45,2,3.793,ACTIVE,215.54,348.66,60.017,1562532304,"201051344000685","174011545737251",27.83,41.00,0,333.03,382.63,106.8,101.2,0.526,1358823.0,1358823.0,6977,0,0,0,L,1122011218,1,124.04,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532316,639718.00
07/07/2019 16:45,2,3.906,ACTIVE,216.45,349.56,60.017,1562532304,"201051344000651","174011545737251",27.89,43.20,0,332.73,382.03,110.3,104.6,0.499,1352873.0,1352873.0,6975,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532317,639719.00
07/07/2019 16:45,2,3.744,ACTIVE,214.87,347.16,60.022,1562532304,"201051344000594","174011545737251",28.03,44.80,0,332.73,378.72,106.3,100.7,0.499,1363310.9,1363310.9,6976,0,0,0,L,1122011218,1,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532318,639720.00
07/07/2019 16:45,2,3.756,ACTIVE,216.22,348.96,60.017,1562532304,"201051344000469","174011545737251",27.77,40.20,0,332.13,382.03,105.7,100.1,0.513,1343352.7,1343352.7,6978,0,0,0,L,1122011218,1,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532319,639721.00
07/07/2019 16:45,2,4.059,ACTIVE,216.45,350.77,60.012,1562532304,"201051344000585","174011545737251",27.77,41.80,0,333.03,383.53,114.2,108.3,0.526,1367885.5,1367885.5,6969,0,0,0,L,1122011218,1,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532320,639722.00
07/07/2019 16:45,2,3.734,ACTIVE,216.45,349.86,60.017,1562532304,"201051344000853","174011545737251",27.87,45.30,0,333.93,381.12,105.3,99.8,0.499,1366242.2,1366242.2,6971,0,0,0,L,1122011218,1,123.59,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532321,639723.00
07/07/2019 16:45,2,3.885,ACTIVE,215.77,349.86,59.985,1562532304,"201051344001145","174011545737251",27.89,40.40,0,334.24,382.63,109.8,104.0,0.513,1367478.2,1367478.2,6992,0,0,0,L,1122011218,1,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532322,639724.00
07/07/2019 16:45,2,3.805,ACTIVE,216.22,350.17,60.012,1562532304,"201051344000438","174011545737251",28.25,43.00,0,333.03,382.63,108.9,103.2,0.513,1360939.4,1360939.4,6972,0,0,0,L,1122011218,1,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532323,639725.00
07/07/2019 16:45,2,3.912,ACTIVE,216.00,348.66,59.985,1562532304,"201051344001135","174011545737251",27.95,43.80,0,334.54,382.93,110.7,104.9,0.508,1348247.0,1348247.0,6969,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532324,639726.00
07/07/2019 16:45,2,3.740,ACTIVE,216.22,348.66,60.001,1562532304,"201051344000983","174011545737251",28.17,43.00,0,333.33,382.33,106.8,101.1,0.504,1364349.0,1364349.0,6969,0,0,0,L,1122011218,1,123.14,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532325,639727.00
07/07/2019 16:45,2,3.918,ACTIVE,216.45,350.77,60.022,1562532304,"201051344001203","174011545737251",27.77,41.00,0,333.33,382.93,110.2,104.5,0.526,1356223.4,1356223.4,6982,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532326,639728.00
07/07/2019 16:45,2,3.801,ACTIVE,215.32,348.06,60.017,1562532304,"201051344001230","174011545737251",28.03,39.30,0,332.73,379.32,107.9,102.2,0.513,1351168.1,1351168.1,6998,0,0,0,L,1122011218,1,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532327,639729.00
07/07/2019 16:45,2,3.947,ACTIVE,215.32,348.66,60.033,1562532304,"201051344000646","174011545737251",27.55,42.80,0,333.03,384.43,110.1,104.3,0.526,1345056.3,1345056.3,6985,0,0,0,L,1122011218,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532328,639730.00
07/07/2019 16:45,2,3.779,ACTIVE,215.54,347.16,60.022,1562532304,"201051344000867","174011545737251",27.71,46.00,0,333.33,379.92,106.1,100.5,0.477,1341574.6,1341574.6,6973,0,0,0,L,1122011218,1,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532329,639731.00
07/07/2019 16:45,2,3.750,ACTIVE,215.54,349.86,60.043,1562532304,"201051344000633","174011545737251",27.81,41.50,0,333.03,381.42,105.6,100.0,0.504,1338589.3,1338589.3,6983,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532329,639732.00
07/07/2019 16:45,2,3.881,ACTIVE,215.54,348.06,60.022,1562532304,"201051344000955","174011545737251",27.67,44.50,0,332.73,381.73,108.8,103.0,0.517,1365714.5,1365714.5,6982,0,0,0,L,1122011218,1,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532330,639733.00
07/07/2019 16:45,2,3.680,ACTIVE,216.00,348.36,60.049,1562532304,"201051344000648","174011545737251",27.83,38.60,0,332.73,380.52,103.6,98.1,0.499,1352554.8,1352554.8,6966,0,0,0,L,1122011218,1,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532331,639734.00
07/07/2019 16:45,2,3.773,ACTIVE,216.22,349.26,60.028,1562532304,"201051344000645","174011545737251",27.39,40.40,0,332.43,380.52,104.8,99.2,0.491,1358094.0,1358094.0,6968,0,0,0,L,1122011218,1,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532332,639735.00
07/07/2019 16:45,2,3.736,ACTIVE,216.00,349.26,60.028,1562532304,"201051344000569","174011545737251",27.95,43.60,0,333.33,381.73,105.7,100.1,0.499,1374990.4,1374990.4,6971,0,0,0,L,1122011218,1,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532333,639736.00
07/07/2019 16:45,2,3.756,ACTIVE,216.00,353.47,60.017,1562532304,"179051228000119","174011545737251",28.17,46.20,0,334.84,382.63,107.1,101.5,0.513,161212.0,161212.0,7032,0,0,0,L,46974696,1,122.91,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562532334,639737.00
07/07/2019 17:00,2,3.783,ACTIVE,216.00,349.86,60.028,1562533204,"201051344000579","174011545737251",27.71,41.80,0,334.24,378.72,106.1,100.5,0.499,1376202.5,1376202.5,6978,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533205,639738.00
07/07/2019 17:00,2,3.969,ACTIVE,216.22,349.86,60.028,1562533204,"201051344001025","174011545737251",27.57,41.50,0,333.33,380.52,110.8,105.0,0.508,1360774.7,1360774.7,6972,0,0,0,L,1122011218,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533206,639739.00
07/07/2019 17:00,2,3.727,ACTIVE,216.45,349.86,60.028,1562533204,"201051344001093","174011545737251",27.83,39.00,0,333.33,378.12,105.0,99.5,0.495,1343031.1,1343031.1,6989,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533207,639740.00
07/07/2019 17:00,2,3.697,ACTIVE,216.00,349.26,60.033,1562533204,"201051344000458","174011545737251",27.83,43.40,0,333.93,378.12,104.2,98.6,0.491,1357260.8,1357260.8,6964,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533208,639741.00
07/07/2019 17:00,2,3.873,ACTIVE,215.54,348.66,60.022,1562533204,"201051344000890","174011545737251",27.63,40.00,0,333.63,379.62,108.4,102.7,0.504,1358207.1,1358207.1,6978,0,0,0,L,1122011218,1,123.59,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533209,639742.00
07/07/2019 17:00,2,3.686,ACTIVE,216.00,356.48,60.022,1562533204,"201051344000988","174011545737251",18.33,38.40,0,332.13,389.24,68.4,64.1,0.583,1034773.3,1034773.3,6975,0,0,0,L,1122011218,1,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533210,639743.00
07/07/2019 17:00,2,3.781,ACTIVE,216.45,349.56,60.022,1562533204,"201051344000582","174011545737251",27.89,41.30,0,333.33,379.62,106.9,101.2,0.504,1335674.5,1335674.5,6967,0,0,0,L,1122011218,1,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533211,639744.00
07/07/2019 17:00,2,3.715,ACTIVE,215.32,348.06,60.022,1562533204,"201051344000868","174011545737251",27.77,39.00,0,333.63,377.22,104.5,99.0,0.482,1343634.6,1343634.6,6968,0,0,0,L,1122011218,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533212,639745.00
07/07/2019 17:00,2,3.627,ACTIVE,216.22,349.56,60.022,1562533204,"201051344000576","174011545737251",27.81,40.40,0,333.63,377.52,102.2,96.7,0.486,1360173.9,1360173.9,6984,0,0,0,L,1122011218,1,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533213,639746.00
07/07/2019 17:00,2,3.730,ACTIVE,216.22,348.06,60.022,1562533204,"201051344001158","174011545737251",27.57,41.30,0,333.63,378.72,104.2,98.6,0.495,1337476.7,1337476.7,6970,0,0,0,L,1122011218,1,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533214,639747.00
07/07/2019 17:00,2,3.797,ACTIVE,216.00,349.26,60.022,1562533204,"201051344000917","174011545737251",27.97,45.30,0,333.63,378.42,107.6,101.9,0.504,1352683.3,1352683.3,6985,0,0,0,L,1122011218,1,123.36,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533215,639748.00
07/07/2019 17:00,2,3.797,ACTIVE,215.77,355.58,60.049,1562533204,"201051344000417","174011545737251",18.19,40.80,0,331.83,386.53,69.9,65.6,0.575,1072184.9,1072184.9,6991,0,0,0,L,1122011218,1,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533215,639749.00
07/07/2019 17:00,2,3.812,ACTIVE,215.54,349.86,59.990,1562533204,"201051344000685","174011545737251",27.65,40.60,0,333.63,379.62,106.8,101.1,0.526,1358849.4,1358849.4,6978,0,0,0,L,1122011218,1,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533216,639750.00
07/07/2019 17:00,2,3.893,ACTIVE,216.45,350.47,60.017,1562533204,"201051344000651","174011545737251",27.57,43.00,0,333.33,379.02,108.7,103.0,0.499,1352900.0,1352900.0,6976,0,0,0,L,1122011218,1,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533217,639751.00
07/07/2019 17:00,2,3.725,ACTIVE,214.87,348.06,60.022,1562533204,"201051344000594","174011545737251",27.91,44.30,0,332.13,374.51,105.3,99.7,0.495,1363336.9,1363336.9,6977,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533218,639752.00
07/07/2019 17:00,2,3.691,ACTIVE,216.22,349.56,60.017,1562533204,"201051344000469","174011545737251",27.93,39.50,0,333.33,379.02,104.4,98.9,0.513,1343378.6,1343378.6,6979,0,0,0,L,1122011218,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533219,639753.00
07/07/2019 17:00,2,3.986,ACTIVE,216.45,350.47,60.028,1562533204,"201051344000585","174011545737251",27.93,41.00,0,333.03,379.92,112.7,106.9,0.535,1367913.4,1367913.4,6970,0,0,0,L,1122011218,1,123.36,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533220,639754.00
07/07/2019 17:00,2,3.684,ACTIVE,216.45,349.26,60.017,1562533204,"201051344000853","174011545737251",28.01,44.50,0,333.33,377.22,104.6,99.0,0.491,1366268.1,1366268.1,6972,0,0,0,L,1122011218,1,123.36,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533221,639755.00
07/07/2019 17:00,2,3.816,ACTIVE,215.77,349.56,60.012,1562533204,"201051344001145","174011545737251",28.13,40.40,0,334.54,379.32,108.7,103.0,0.508,1367505.2,1367505.2,6993,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533222,639756.00
07/07/2019 17:00,2,3.777,ACTIVE,216.00,350.17,60.038,1562533204,"201051344000438","174011545737251",28.17,42.00,0,333.93,380.22,107.7,102.0,0.521,1360966.1,1360966.1,6973,0,0,0,L,1122011218,1,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533223,639757.00
07/07/2019 17:00,2,3.891,ACTIVE,216.00,348.96,60.012,1562533204,"201051344001135","174011545737251",27.75,43.80,0,333.93,379.62,109.3,103.6,0.504,1348274.0,1348274.0,6970,0,0,0,L,1122011218,1,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533224,639758.00
07/07/2019 17:00,2,3.711,ACTIVE,216.22,348.96,60.017,1562533204,"201051344000983","174011545737251",28.19,41.50,0,334.24,379.32,106.0,100.4,0.504,1364375.2,1364375.2,6970,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533225,639759.00
07/07/2019 17:00,2,3.881,ACTIVE,216.45,349.86,60.017,1562533204,"201051344001203","174011545737251",27.73,42.50,0,333.63,379.32,109.0,103.3,0.508,1356250.3,1356250.3,6983,0,0,0,L,1122011218,1,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533226,639760.00
07/07/2019 17:00,2,3.740,ACTIVE,215.32,348.36,60.006,1562533204,"201051344001230","174011545737251",28.17,38.80,0,332.13,375.41,106.7,101.0,0.504,1351194.5,1351194.5,6999,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533227,639761.00
07/07/2019 17:00,2,3.863,ACTIVE,215.32,349.86,60.012,1562533204,"201051344000646","174011545737251",27.89,42.30,0,332.43,379.62,109.1,103.4,0.508,1345083.3,1345083.3,6986,0,0,0,L,1122011218,1,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533228,639762.00
07/07/2019 17:00,2,3.668,ACTIVE,215.54,347.16,59.990,1562533204,"201051344000867","174011545737251",28.19,45.00,0,330.93,375.11,104.8,99.2,0.473,1341600.6,1341600.6,6974,0,0,0,L,1122011218,1,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533228,639763.00
07/07/2019 17:00,2,3.691,ACTIVE,215.54,349.56,60.022,1562533204,"201051344000633","174011545737251",27.87,41.80,0,332.13,382.33,104.2,98.6,0.495,1338615.2,1338615.2,6984,0,0,0,L,1122011218,1,122.91,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533229,639764.00
07/07/2019 17:00,2,3.789,ACTIVE,215.54,349.26,60.006,1562533204,"201051344000955","174011545737251",27.93,43.60,0,333.33,378.12,107.2,101.6,0.513,1365741.0,1365741.0,6983,0,0,0,L,1122011218,1,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533230,639765.00
07/07/2019 17:00,2,3.586,ACTIVE,215.77,348.06,60.022,1562533204,"201051344000648","174011545737251",27.95,38.60,0,333.63,378.12,101.5,96.0,0.482,1352580.2,1352580.2,6967,0,0,0,L,1122011218,1,122.46,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533231,639766.00
07/07/2019 17:00,2,3.650,ACTIVE,216.00,348.36,60.012,1562533204,"201051344000645","174011545737251",27.69,39.80,0,334.54,378.12,102.4,96.9,0.473,1358119.5,1358119.5,6969,0,0,0,L,1122011218,1,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533232,639767.00
07/07/2019 17:00,2,3.619,ACTIVE,215.77,348.36,60.017,1562533204,"201051344000569","174011545737251",28.11,43.20,0,333.33,378.42,102.9,97.4,0.491,1375016.2,1375016.2,6972,0,0,0,L,1122011218,1,122.23,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533233,639768.00
07/07/2019 17:00,2,3.674,ACTIVE,215.77,353.77,60.006,1562533204,"179051228000119","174011545737251",28.07,45.50,0,334.24,379.02,104.5,98.9,0.499,161238.1,161238.1,7033,0,0,0,L,46974696,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562533234,639769.00
07/07/2019 17:15,2,3.105,ACTIVE,215.32,345.66,59.975,1562534104,"201051344000579","174011545737251",28.21,41.00,0,334.24,375.41,88.8,83.8,0.420,1376224.9,1376224.9,6979,0,0,0,L,1122011218,1,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534105,639770.00
07/07/2019 17:15,2,3.283,ACTIVE,215.54,345.96,60.012,1562534104,"201051344001025","174011545737251",27.71,41.00,0,333.93,376.92,92.2,87.1,0.420,1360798.1,1360798.1,6973,0,0,0,L,1122011218,1,122.91,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534106,639771.00
07/07/2019 17:15,2,3.086,ACTIVE,215.77,346.86,60.006,1562534104,"201051344001093","174011545737251",27.93,38.80,0,333.03,374.81,87.2,82.3,0.407,1343053.3,1343053.3,6990,0,0,0,L,1122011218,1,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534107,639772.00
07/07/2019 17:15,2,3.061,ACTIVE,215.32,345.66,60.012,1562534104,"201051344000458","174011545737251",27.99,42.80,0,333.93,374.51,86.8,81.9,0.407,1357282.8,1357282.8,6965,0,0,0,L,1122011218,1,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534108,639773.00
07/07/2019 17:15,2,3.211,ACTIVE,215.09,345.96,60.022,1562534104,"201051344000890","174011545737251",27.79,39.30,0,333.63,375.11,90.4,85.3,0.424,1358230.0,1358230.0,6979,0,0,0,L,1122011218,1,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534109,639774.00
07/07/2019 17:15,2,3.096,ACTIVE,215.32,352.57,60.038,1562534104,"201051344000988","174011545737251",18.17,37.80,0,332.43,384.73,56.9,53.0,0.499,1034787.6,1034787.6,6976,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534110,639775.00
07/07/2019 17:15,2,3.154,ACTIVE,215.77,347.16,60.006,1562534104,"201051344000582","174011545737251",27.77,40.80,0,333.93,376.01,88.7,83.7,0.420,1335697.1,1335697.1,6968,0,0,0,L,1122011218,1,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534111,639776.00
07/07/2019 17:15,2,3.115,ACTIVE,214.64,345.66,60.006,1562534104,"201051344000868","174011545737251",27.51,38.80,0,333.03,372.11,86.8,81.8,0.398,1343656.7,1343656.7,6969,0,0,0,L,1122011218,1,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534112,639777.00
07/07/2019 17:15,2,3.029,ACTIVE,215.54,346.56,60.012,1562534104,"201051344000576","174011545737251",27.45,39.80,0,334.24,375.41,84.3,79.4,0.407,1360195.4,1360195.4,6985,0,0,0,L,1122011218,1,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534113,639778.00
07/07/2019 17:15,2,3.084,ACTIVE,215.32,345.66,59.990,1562534104,"201051344001158","174011545737251",27.69,40.80,0,333.33,374.81,86.5,81.6,0.402,1337498.7,1337498.7,6971,0,0,0,L,1122011218,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534114,639779.00
07/07/2019 17:15,2,3.166,ACTIVE,215.54,346.56,60.006,1562534104,"201051344000917","174011545737251",27.93,43.80,0,333.03,375.11,89.5,84.4,0.424,1352706.0,1352706.0,6986,0,0,0,L,1122011218,1,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534115,639780.00
07/07/2019 17:15,2,3.162,ACTIVE,215.09,351.07,60.006,1562534104,"201051344000417","174011545737251",18.17,40.40,0,332.13,382.63,58.2,54.2,0.482,1072199.6,1072199.6,6992,0,0,0,L,1122011218,1,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534116,639781.00
07/07/2019 17:15,2,3.139,ACTIVE,215.09,345.96,60.006,1562534104,"201051344000685","174011545737251",27.57,39.80,0,333.33,376.01,87.8,82.8,0.429,1358871.8,1358871.8,6979,0,0,0,L,1122011218,1,123.59,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534117,639782.00
07/07/2019 17:15,2,3.180,ACTIVE,216.00,347.76,60.006,1562534104,"201051344000651","174011545737251",27.95,42.50,0,333.63,376.01,90.1,85.0,0.420,1352922.9,1352922.9,6977,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534117,639783.00
07/07/2019 17:15,2,3.072,ACTIVE,214.41,345.06,60.006,1562534104,"201051344000594","174011545737251",28.09,43.20,0,329.43,372.11,87.4,82.4,0.407,1363359.1,1363359.1,6978,0,0,0,L,1122011218,1,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534118,639784.00
07/07/2019 17:15,2,3.057,ACTIVE,215.32,345.66,59.996,1562534104,"201051344000469","174011545737251",27.89,39.50,0,333.03,375.71,86.3,81.4,0.424,1343400.6,1343400.6,6980,0,0,0,L,1122011218,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534119,639785.00
07/07/2019 17:15,2,3.338,ACTIVE,215.77,347.16,60.001,1562534104,"201051344000585","174011545737251",27.75,40.80,0,333.63,376.62,93.8,88.6,0.442,1367937.2,1367937.2,6971,0,0,0,L,1122011218,1,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534120,639786.00
07/07/2019 17:15,2,3.057,ACTIVE,215.77,346.86,60.001,1562534104,"201051344000853","174011545737251",27.93,44.00,0,333.93,375.11,86.6,81.6,0.407,1366290.1,1366290.1,6973,0,0,0,L,1122011218,1,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534121,639787.00
07/07/2019 17:15,2,3.150,ACTIVE,215.32,345.96,60.022,1562534104,"201051344001145","174011545737251",28.19,39.80,0,334.24,376.01,90.0,85.0,0.420,1367528.1,1367528.1,6994,0,0,0,L,1122011218,1,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534122,639788.00
07/07/2019 17:15,2,3.125,ACTIVE,215.54,346.26,59.996,1562534104,"201051344000438","174011545737251",28.21,41.50,0,333.03,376.31,89.3,84.3,0.411,1360988.8,1360988.8,6974,0,0,0,L,1122011218,1,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534123,639789.00
07/07/2019 17:15,2,3.209,ACTIVE,215.32,345.36,59.985,1562534104,"201051344001135","174011545737251",28.03,43.00,0,333.63,375.71,91.1,86.0,0.415,1348297.2,1348297.2,6971,0,0,0,L,1122011218,1,123.14,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534124,639790.00
07/07/2019 17:15,2,3.100,ACTIVE,215.32,345.96,59.996,1562534104,"201051344000983","174011545737251",27.97,41.50,0,333.33,374.21,87.8,82.8,0.411,1364397.5,1364397.5,6971,0,0,0,L,1122011218,1,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534125,639791.00
07/07/2019 17:15,2,3.197,ACTIVE,215.54,345.36,60.001,1562534104,"201051344001203","174011545737251",27.91,43.00,0,333.63,375.41,90.4,85.3,0.415,1356273.2,1356273.2,6984,0,0,0,L,1122011218,1,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534126,639792.00
07/07/2019 17:15,2,3.084,ACTIVE,214.87,345.06,60.012,1562534104,"201051344001230","174011545737251",28.25,38.20,0,332.43,372.41,88.4,83.4,0.420,1351216.9,1351216.9,7000,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534127,639793.00
07/07/2019 17:15,2,3.168,ACTIVE,214.87,345.96,60.006,1562534104,"201051344000646","174011545737251",28.13,42.00,0,332.73,376.31,90.2,85.1,0.424,1345106.3,1345106.3,6987,0,0,0,L,1122011218,1,123.14,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534128,639794.00
07/07/2019 17:15,2,3.078,ACTIVE,214.87,343.25,59.996,1562534104,"201051344000867","174011545737251",27.91,44.80,0,332.73,370.00,87.1,82.1,0.393,1341622.7,1341622.7,6975,0,0,0,L,1122011218,1,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534129,639795.00
07/07/2019 17:15,2,3.072,ACTIVE,215.09,346.26,60.006,1562534104,"201051344000633","174011545737251",27.75,40.80,0,333.33,374.81,86.4,81.5,0.411,1338637.1,1338637.1,6985,0,0,0,L,1122011218,1,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534130,639796.00
07/07/2019 17:15,2,3.148,ACTIVE,214.87,345.06,60.006,1562534104,"201051344000955","174011545737251",27.97,43.40,0,332.73,372.11,89.2,84.1,0.424,1365763.7,1365763.7,6984,0,0,0,L,1122011218,1,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534131,639797.00
07/07/2019 17:15,2,3.000,ACTIVE,215.32,345.06,59.996,1562534104,"201051344000648","174011545737251",27.77,38.00,0,333.93,373.61,84.4,79.5,0.407,1352601.6,1352601.6,6968,0,0,0,L,1122011218,1,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534132,639798.00
07/07/2019 17:15,2,3.059,ACTIVE,215.32,345.96,60.006,1562534104,"201051344000645","174011545737251",27.43,39.50,0,334.54,374.21,85.0,80.1,0.393,1358141.2,1358141.2,6970,0,0,0,L,1122011218,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534133,639799.00
07/07/2019 17:15,2,3.062,ACTIVE,215.09,345.96,60.001,1562534104,"201051344000569","174011545737251",27.73,42.80,0,333.33,374.51,86.0,81.1,0.411,1375038.0,1375038.0,6973,0,0,0,L,1122011218,1,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534134,639800.00
07/07/2019 17:15,2,3.059,ACTIVE,215.09,350.47,60.038,1562534104,"179051228000119","174011545737251",28.19,44.80,0,333.93,375.71,87.3,82.4,0.411,161260.3,161260.3,7034,0,0,0,L,46974696,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562534135,639801.00
07/07/2019 17:30,2,2.693,ACTIVE,214.64,357.38,60.022,1562535004,"201051344000579","174011545737251",28.17,40.60,0,318.61,388.64,76.8,72.2,0.645,1376244.7,1376244.7,6980,0,0,0,L,1122011218,1,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535006,639802.00
07/07/2019 17:30,2,2.818,ACTIVE,215.32,345.66,60.043,1562535004,"201051344001025","174011545737251",28.17,40.60,0,333.03,369.10,80.4,75.7,0.367,1360818.8,1360818.8,6974,0,0,0,L,1122011218,1,122.68,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535006,639803.00
07/07/2019 17:30,2,2.668,ACTIVE,215.32,357.08,60.028,1562535004,"201051344001093","174011545737251",28.21,37.30,0,319.51,388.04,76.3,71.7,0.645,1343072.8,1343072.8,6991,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535007,639804.00
07/07/2019 17:30,2,2.656,ACTIVE,214.64,356.78,60.022,1562535004,"201051344000458","174011545737251",27.93,41.80,0,317.10,387.14,75.2,70.7,0.623,1357302.0,1357302.0,6966,0,0,0,L,1122011218,1,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535008,639805.00
07/07/2019 17:30,2,2.764,ACTIVE,214.64,344.15,60.038,1562535004,"201051344000890","174011545737251",28.17,39.30,0,331.23,367.60,78.8,74.2,0.362,1358250.3,1358250.3,6980,0,0,0,L,1122011218,1,123.14,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535009,639806.00
07/07/2019 17:30,2,2.709,ACTIVE,214.64,352.57,60.017,1562535004,"201051344000988","174011545737251",18.13,37.80,0,330.63,377.52,49.8,46.1,0.424,1034800.1,1034800.1,6977,0,0,0,L,1122011218,1,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535010,639807.00
07/07/2019 17:30,2,2.748,ACTIVE,215.54,357.68,60.012,1562535004,"201051344000582","174011545737251",27.79,39.30,0,317.10,389.54,77.4,72.8,0.658,1335716.9,1335716.9,6969,0,0,0,L,1122011218,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535011,639808.00
07/07/2019 17:30,2,2.697,ACTIVE,214.19,356.48,60.006,1562535004,"201051344000868","174011545737251",27.93,37.50,0,318.30,387.14,76.4,71.8,0.619,1343676.1,1343676.1,6970,0,0,0,L,1122011218,1,121.78,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535012,639809.00
07/07/2019 17:30,2,2.615,ACTIVE,214.87,357.98,60.028,1562535004,"201051344000576","174011545737251",27.91,38.60,0,318.91,388.34,73.9,69.4,0.628,1360214.3,1360214.3,6986,0,0,0,L,1122011218,1,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535013,639810.00
07/07/2019 17:30,2,2.682,ACTIVE,214.64,357.68,60.028,1562535004,"201051344001158","174011545737251",27.83,40.20,0,318.30,388.04,75.6,71.1,0.632,1337518.0,1337518.0,6972,0,0,0,L,1122011218,1,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535014,639811.00
07/07/2019 17:30,2,2.746,ACTIVE,215.32,345.36,60.022,1562535004,"201051344000917","174011545737251",28.25,42.00,0,332.13,368.20,78.5,73.9,0.371,1352726.1,1352726.1,6987,0,0,0,L,1122011218,1,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535015,639812.00
07/07/2019 17:30,2,2.779,ACTIVE,214.87,349.56,60.017,1562535004,"201051344000417","174011545737251",18.11,39.80,0,330.93,375.71,51.0,47.3,0.424,1072212.4,1072212.4,6993,0,0,0,L,1122011218,1,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535016,639813.00
07/07/2019 17:30,2,2.754,ACTIVE,214.87,356.48,60.022,1562535004,"201051344000685","174011545737251",27.65,39.00,0,318.91,387.74,77.1,72.5,0.681,1358891.5,1358891.5,6980,0,0,0,L,1122011218,1,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535017,639814.00
07/07/2019 17:30,2,2.809,ACTIVE,215.54,346.26,60.033,1562535004,"201051344000651","174011545737251",27.81,41.30,0,333.93,370.60,79.1,74.5,0.371,1352943.1,1352943.1,6978,0,0,0,L,1122011218,1,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535018,639815.00
07/07/2019 17:30,2,2.672,ACTIVE,213.74,356.48,60.028,1562535004,"201051344000594","174011545737251",28.23,42.00,0,318.91,387.14,76.4,71.8,0.636,1363378.6,1363378.6,6979,0,0,0,L,1122011218,1,121.78,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535019,639816.00
07/07/2019 17:30,2,2.666,ACTIVE,214.87,357.98,60.028,1562535004,"201051344000469","174011545737251",28.17,38.40,0,316.80,388.64,76.2,71.6,0.663,1343420.0,1343420.0,6981,0,0,0,L,1122011218,1,121.78,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535020,639817.00
07/07/2019 17:30,2,2.943,ACTIVE,215.54,346.26,60.033,1562535004,"201051344000585","174011545737251",27.83,40.20,0,333.63,371.21,83.0,78.1,0.384,1367958.3,1367958.3,6972,0,0,0,L,1122011218,1,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535020,639818.00
07/07/2019 17:30,2,2.684,ACTIVE,215.09,359.48,60.049,1562535004,"201051344000853","174011545737251",28.01,42.80,0,319.51,389.84,76.1,71.5,0.650,1366309.5,1366309.5,6974,0,0,0,L,1122011218,1,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535021,639819.00
07/07/2019 17:30,2,2.766,ACTIVE,215.09,345.66,60.033,1562535004,"201051344001145","174011545737251",28.19,38.80,0,333.33,370.30,79.0,74.3,0.367,1367548.2,1367548.2,6995,0,0,0,L,1122011218,1,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535022,639820.00
07/07/2019 17:30,2,2.758,ACTIVE,215.09,345.96,60.054,1562535004,"201051344000438","174011545737251",28.11,42.30,0,332.73,370.00,78.5,73.9,0.367,1361008.8,1361008.8,6975,0,0,0,L,1122011218,1,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535024,639821.00
07/07/2019 17:30,2,2.834,ACTIVE,215.09,344.76,60.022,1562535004,"201051344001135","174011545737251",28.05,43.60,0,332.73,367.00,80.5,75.8,0.354,1348317.6,1348317.6,6972,0,0,0,L,1122011218,1,122.91,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535024,639822.00
07/07/2019 17:30,2,2.715,ACTIVE,214.64,358.28,60.028,1562535004,"201051344000983","174011545737251",28.15,40.60,0,316.50,388.64,77.4,72.8,0.654,1364417.1,1364417.1,6972,0,0,0,L,1122011218,1,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535025,639823.00
07/07/2019 17:30,2,2.797,ACTIVE,215.32,345.06,60.022,1562535004,"201051344001203","174011545737251",28.17,42.30,0,332.73,368.80,79.8,75.1,0.371,1356293.5,1356293.5,6985,0,0,0,L,1122011218,1,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535026,639824.00
07/07/2019 17:30,2,2.729,ACTIVE,214.64,354.97,60.022,1562535004,"201051344001230","174011545737251",28.21,37.50,0,318.00,385.93,78.0,73.3,0.663,1351236.6,1351236.6,7001,0,0,0,L,1122011218,1,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535027,639825.00
07/07/2019 17:30,2,2.807,ACTIVE,214.41,345.96,60.006,1562535004,"201051344000646","174011545737251",28.01,43.20,0,331.53,367.30,79.7,75.0,0.371,1345126.5,1345126.5,6988,0,0,0,L,1122011218,1,122.91,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535028,639826.00
07/07/2019 17:30,2,2.727,ACTIVE,214.19,355.88,60.022,1562535004,"201051344000867","174011545737251",27.93,43.40,0,319.51,385.63,77.1,72.5,0.623,1341642.2,1341642.2,6976,0,0,0,L,1122011218,1,122.23,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535029,639827.00
07/07/2019 17:30,2,2.682,ACTIVE,214.41,358.58,60.017,1562535004,"201051344000633","174011545737251",28.07,39.80,0,318.61,388.04,76.3,71.7,0.650,1338656.4,1338656.4,6986,0,0,0,L,1122011218,1,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535030,639828.00
07/07/2019 17:30,2,2.773,ACTIVE,214.64,345.06,60.028,1562535004,"201051344000955","174011545737251",28.03,42.30,0,331.23,366.70,78.8,74.1,0.367,1365783.6,1365783.6,6985,0,0,0,L,1122011218,1,122.23,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535031,639829.00
07/07/2019 17:30,2,2.607,ACTIVE,214.64,358.28,60.033,1562535004,"201051344000648","174011545737251",28.19,37.00,0,316.80,388.04,74.5,70.0,0.636,1352620.4,1352620.4,6969,0,0,0,L,1122011218,1,121.78,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535032,639830.00
07/07/2019 17:30,2,2.686,ACTIVE,214.87,357.68,59.985,1562535004,"201051344000645","174011545737251",27.65,38.40,0,318.00,388.04,75.2,70.7,0.628,1358160.2,1358160.2,6971,0,0,0,L,1122011218,1,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535033,639831.00
07/07/2019 17:30,2,2.711,ACTIVE,214.64,358.58,60.038,1562535004,"201051344000569","174011545737251",27.81,41.00,0,317.70,388.34,76.4,71.8,0.645,1375057.3,1375057.3,6974,0,0,0,L,1122011218,1,121.78,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535034,639832.00
07/07/2019 17:30,2,2.729,ACTIVE,214.87,362.19,60.022,1562535004,"179051228000119","174011545737251",28.09,43.40,0,316.80,391.04,77.6,73.0,0.663,161279.9,161279.9,7035,0,0,0,L,46974696,1,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535035,639833.00
07/07/2019 17:45,2,2.506,ACTIVE,213.74,355.88,60.054,1562535904,"201051344000579","174011545737251",28.43,38.00,0,333.63,388.64,72.1,67.7,0.614,1376261.9,1376261.9,6981,0,0,0,L,1122011218,1,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535905,639834.00
07/07/2019 17:45,2,2.650,ACTIVE,214.87,357.98,60.038,1562535904,"201051344001025","174011545737251",28.27,37.80,0,319.21,388.94,75.9,71.3,0.619,1360836.8,1360836.8,6975,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535906,639835.00
07/07/2019 17:45,2,2.498,ACTIVE,214.87,357.68,60.038,1562535904,"201051344001093","174011545737251",28.35,35.20,0,332.13,387.74,71.7,67.3,0.588,1343089.9,1343089.9,6992,0,0,0,L,1122011218,1,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535908,639836.00
07/07/2019 17:45,2,2.482,ACTIVE,213.74,355.58,60.038,1562535904,"201051344000458","174011545737251",28.17,39.30,0,332.73,387.74,70.8,66.4,0.592,1357318.9,1357318.9,6967,0,0,0,L,1122011218,1,121.78,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535908,639837.00
07/07/2019 17:45,2,2.586,ACTIVE,214.41,355.88,60.054,1562535904,"201051344000890","174011545737251",28.37,37.00,0,319.51,388.34,74.3,69.8,0.614,1358267.9,1358267.9,6981,0,0,0,L,1122011218,1,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535909,639838.00
07/07/2019 17:45,2,2.559,ACTIVE,213.96,351.07,60.043,1562535904,"201051344000988","174011545737251",18.09,35.20,0,333.03,374.21,46.9,43.4,0.398,1034811.1,1034811.1,6978,0,0,0,L,1122011218,1,121.78,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535910,639839.00
07/07/2019 17:45,2,2.535,ACTIVE,215.09,357.38,60.043,1562535904,"201051344000582","174011545737251",28.43,36.50,0,332.43,389.84,72.9,68.5,0.614,1335734.3,1335734.3,6970,0,0,0,L,1122011218,1,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535911,639840.00
07/07/2019 17:45,2,2.510,ACTIVE,213.51,354.67,60.043,1562535904,"201051344000868","174011545737251",28.27,34.30,0,331.53,388.34,71.8,67.4,0.601,1343693.2,1343693.2,6971,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535912,639841.00
07/07/2019 17:45,2,2.414,ACTIVE,214.19,355.28,60.043,1562535904,"201051344000576","174011545737251",28.47,36.00,0,333.03,389.24,69.6,65.3,0.579,1360230.8,1360230.8,6987,0,0,0,L,1122011218,1,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535913,639842.00
07/07/2019 17:45,2,2.502,ACTIVE,213.74,355.88,60.038,1562535904,"201051344001158","174011545737251",28.09,37.30,0,332.13,388.04,71.2,66.8,0.601,1337534.9,1337534.9,6973,0,0,0,L,1122011218,1,121.55,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535914,639843.00
07/07/2019 17:45,2,2.584,ACTIVE,214.64,357.38,60.033,1562535904,"201051344000917","174011545737251",28.35,38.00,0,321.01,388.34,74.2,69.7,0.628,1352743.6,1352743.6,6988,0,0,0,L,1122011218,1,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535915,639844.00
07/07/2019 17:45,2,2.576,ACTIVE,214.41,349.86,60.038,1562535904,"201051344000417","174011545737251",18.47,38.80,0,331.83,371.21,48.2,44.6,0.393,1072223.6,1072223.6,6994,0,0,0,L,1122011218,1,122.23,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535916,639845.00
07/07/2019 17:45,2,2.576,ACTIVE,214.41,356.48,60.017,1562535904,"201051344000685","174011545737251",27.75,36.80,0,330.63,388.34,72.4,67.9,0.641,1358908.6,1358908.6,6981,0,0,0,L,1122011218,1,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535917,639846.00
07/07/2019 17:45,2,2.633,ACTIVE,215.09,358.58,60.043,1562535904,"201051344000651","174011545737251",27.99,38.20,0,319.21,389.24,74.7,70.1,0.619,1352960.8,1352960.8,6979,0,0,0,L,1122011218,1,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535918,639847.00
07/07/2019 17:45,2,2.500,ACTIVE,213.29,354.37,60.049,1562535904,"201051344000594","174011545737251",28.39,40.00,0,330.93,387.14,71.9,67.5,0.610,1363395.6,1363395.6,6980,0,0,0,L,1122011218,1,121.55,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535919,639848.00
07/07/2019 17:45,2,2.473,ACTIVE,213.96,356.48,60.038,1562535904,"201051344000469","174011545737251",28.78,34.50,0,331.83,388.94,72.0,67.6,0.623,1343436.9,1343436.9,6982,0,0,0,L,1122011218,1,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535920,639849.00
07/07/2019 17:45,2,2.723,ACTIVE,214.87,358.88,60.043,1562535904,"201051344000585","174011545737251",28.67,37.80,0,316.50,389.24,78.9,74.3,0.658,1367976.9,1367976.9,6973,0,0,0,L,1122011218,1,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535921,639850.00
07/07/2019 17:45,2,2.514,ACTIVE,214.64,356.48,60.038,1562535904,"201051344000853","174011545737251",28.41,38.80,0,334.24,389.24,72.3,67.9,0.610,1366326.4,1366326.4,6975,0,0,0,L,1122011218,1,122.46,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535922,639851.00
07/07/2019 17:45,2,2.621,ACTIVE,214.64,356.78,60.033,1562535904,"201051344001145","174011545737251",28.19,35.80,0,319.81,388.34,74.8,70.3,0.628,1367565.8,1367565.8,6996,0,0,0,L,1122011218,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535922,639852.00
07/07/2019 17:45,2,2.580,ACTIVE,214.87,357.68,60.038,1562535904,"201051344000438","174011545737251",28.41,39.30,0,319.21,388.04,74.3,69.8,0.614,1361026.2,1361026.2,6976,0,0,0,L,1122011218,1,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535923,639853.00
07/07/2019 17:45,2,2.672,ACTIVE,214.64,356.18,60.043,1562535904,"201051344001135","174011545737251",28.21,40.40,0,320.71,386.23,76.3,71.7,0.601,1348335.5,1348335.5,6973,0,0,0,L,1122011218,1,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535924,639854.00
07/07/2019 17:45,2,2.520,ACTIVE,214.19,356.18,60.043,1562535904,"201051344000983","174011545737251",28.73,37.00,0,333.03,389.24,73.3,68.8,0.623,1364434.3,1364434.3,6973,0,0,0,L,1122011218,1,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535925,639855.00
