ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 17:45,2,2.635,ACTIVE,214.87,357.38,60.038,1562535904,"201051344001203","174011545737251",28.35,39.50,0,316.80,388.94,75.7,71.1,0.632,1356311.2,1356311.2,6986,0,0,0,L,1122011218,1,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535926,639856.00
07/07/2019 17:45,2,2.533,ACTIVE,214.19,356.48,60.038,1562535904,"201051344001230","174011545737251",28.75,35.40,0,329.73,387.14,73.8,69.3,0.623,1351254.0,1351254.0,7002,0,0,0,L,1122011218,1,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535927,639857.00
07/07/2019 17:45,2,2.621,ACTIVE,213.96,356.48,60.043,1562535904,"201051344000646","174011545737251",28.39,40.20,0,318.91,387.14,75.3,70.8,0.623,1345144.2,1345144.2,6989,0,0,0,L,1122011218,1,122.46,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535928,639858.00
07/07/2019 17:45,2,2.529,ACTIVE,213.74,354.07,60.043,1562535904,"201051344000867","174011545737251",28.35,39.50,0,330.93,387.44,72.7,68.2,0.592,1341659.2,1341659.2,6977,0,0,0,L,1122011218,1,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535929,639859.00
07/07/2019 17:45,2,2.498,ACTIVE,213.96,355.28,60.043,1562535904,"201051344000633","174011545737251",28.43,38.60,0,332.13,389.54,71.9,67.5,0.588,1338673.3,1338673.3,6987,0,0,0,L,1122011218,1,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535930,639860.00
07/07/2019 17:45,2,2.578,ACTIVE,213.96,355.28,60.043,1562535904,"201051344000955","174011545737251",28.47,38.80,0,318.30,386.83,74.2,69.7,0.636,1365801.1,1365801.1,6986,0,0,0,L,1122011218,1,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535931,639861.00
07/07/2019 17:45,2,2.430,ACTIVE,214.19,354.97,60.065,1562535904,"201051344000648","174011545737251",28.51,34.80,0,333.33,388.04,70.2,65.8,0.592,1352636.9,1352636.9,6970,0,0,0,L,1122011218,1,121.55,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535932,639862.00
07/07/2019 17:45,2,2.492,ACTIVE,214.19,355.28,60.038,1562535904,"201051344000645","174011545737251",28.19,35.60,0,333.93,389.24,71.2,66.8,0.592,1358176.8,1358176.8,6972,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535933,639863.00
07/07/2019 17:45,2,2.516,ACTIVE,213.96,355.58,60.033,1562535904,"201051344000569","174011545737251",28.45,37.50,0,332.43,388.64,72.4,68.0,0.614,1375074.2,1375074.2,6975,0,0,0,L,1122011218,1,121.55,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535934,639864.00
07/07/2019 17:45,2,2.553,ACTIVE,213.96,360.08,60.012,1562535904,"179051228000119","174011545737251",28.51,39.50,0,332.13,392.55,73.7,69.2,0.628,161297.1,161297.1,7036,0,0,0,L,46974696,1,121.78,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562535935,639865.00
07/07/2019 18:00,2,2.156,ACTIVE,213.74,352.57,60.028,1562536805,"201051344000579","174011545737251",28.43,36.30,0,332.43,386.23,62.2,58.1,0.521,1376277.4,1376277.4,6982,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536806,639866.00
07/07/2019 18:00,2,2.283,ACTIVE,214.41,353.47,60.049,1562536805,"201051344001025","174011545737251",28.07,36.30,0,333.93,388.94,65.0,60.8,0.521,1360853.2,1360853.2,6976,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536807,639867.00
07/07/2019 18:00,2,2.141,ACTIVE,214.64,353.77,60.022,1562536805,"201051344001093","174011545737251",28.25,34.30,0,333.93,387.14,61.2,57.1,0.508,1343105.2,1343105.2,6993,0,0,0,L,1122011218,1,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536808,639868.00
07/07/2019 18:00,2,2.109,ACTIVE,213.74,351.67,60.033,1562536805,"201051344000458","174011545737251",28.37,37.00,0,332.73,384.13,60.7,56.6,0.513,1357334.0,1357334.0,6968,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536809,639869.00
07/07/2019 18:00,2,2.223,ACTIVE,214.19,352.57,60.033,1562536805,"201051344000890","174011545737251",28.13,36.00,0,332.43,386.83,63.4,59.2,0.521,1358283.8,1358283.8,6982,0,0,0,L,1122011218,1,122.46,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536809,639870.00
07/07/2019 18:00,2,2.145,ACTIVE,213.74,347.76,60.028,1562536805,"201051344000988","174011545737251",18.47,33.30,0,332.43,371.51,40.2,36.9,0.345,1034820.9,1034820.9,6979,0,0,0,L,1122011218,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536810,639871.00
07/07/2019 18:00,2,2.182,ACTIVE,215.09,354.37,60.033,1562536805,"201051344000582","174011545737251",27.99,35.60,0,333.93,388.34,61.9,57.8,0.521,1335749.8,1335749.8,6971,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536811,639872.00
07/07/2019 18:00,2,2.105,ACTIVE,213.29,351.07,60.033,1562536805,"201051344000868","174011545737251",28.69,32.20,0,330.63,383.53,61.2,57.2,0.499,1343708.5,1343708.5,6972,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536812,639873.00
07/07/2019 18:00,2,2.072,ACTIVE,213.96,352.27,60.033,1562536805,"201051344000576","174011545737251",28.31,33.80,0,331.83,383.83,59.4,55.4,0.491,1360245.7,1360245.7,6988,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536813,639874.00
07/07/2019 18:00,2,2.098,ACTIVE,213.74,351.37,60.038,1562536805,"201051344001158","174011545737251",28.49,35.40,0,332.13,384.13,60.5,56.5,0.508,1337550.1,1337550.1,6974,0,0,0,L,1122011218,1,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536814,639875.00
07/07/2019 18:00,2,2.201,ACTIVE,214.64,353.77,60.028,1562536805,"201051344000917","174011545737251",28.15,36.80,0,332.13,387.14,62.8,58.7,0.517,1352759.4,1352759.4,6989,0,0,0,L,1122011218,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536815,639876.00
07/07/2019 18:00,2,2.172,ACTIVE,214.41,347.46,60.038,1562536805,"201051344000417","174011545737251",18.55,38.20,0,332.13,370.00,40.8,37.5,0.336,1072233.7,1072233.7,6995,0,0,0,L,1122011218,1,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536816,639877.00
07/07/2019 18:00,2,2.170,ACTIVE,214.41,353.77,60.038,1562536805,"201051344000685","174011545737251",27.79,35.80,0,332.13,386.23,61.1,57.0,0.539,1358924.0,1358924.0,6982,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536817,639878.00
07/07/2019 18:00,2,2.199,ACTIVE,214.87,354.07,60.038,1562536805,"201051344000651","174011545737251",28.31,36.50,0,333.33,388.64,63.1,59.0,0.521,1352976.7,1352976.7,6980,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536818,639879.00
07/07/2019 18:00,2,2.127,ACTIVE,213.06,350.77,60.038,1562536805,"201051344000594","174011545737251",28.27,38.40,0,328.52,383.23,61.0,56.9,0.508,1363410.9,1363410.9,6981,0,0,0,L,1122011218,1,121.78,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536819,639880.00
07/07/2019 18:00,2,2.129,ACTIVE,213.96,351.97,60.054,1562536805,"201051344000469","174011545737251",28.31,32.20,0,332.13,384.73,61.0,57.0,0.530,1343452.2,1343452.2,6983,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536820,639881.00
07/07/2019 18:00,2,2.336,ACTIVE,214.64,354.67,60.049,1562536805,"201051344000585","174011545737251",28.13,36.30,0,332.43,390.74,66.5,62.3,0.561,1367993.6,1367993.6,6974,0,0,0,L,1122011218,1,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536821,639882.00
07/07/2019 18:00,2,2.115,ACTIVE,214.41,353.47,60.038,1562536805,"201051344000853","174011545737251",28.57,35.80,0,332.73,385.63,61.1,57.1,0.513,1366341.8,1366341.8,6976,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536822,639883.00
07/07/2019 18:00,2,2.180,ACTIVE,214.19,353.17,60.006,1562536805,"201051344001145","174011545737251",28.49,34.50,0,332.13,388.04,62.9,58.8,0.517,1367581.7,1367581.7,6997,0,0,0,L,1122011218,1,122.23,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536823,639884.00
07/07/2019 18:00,2,2.174,ACTIVE,214.41,353.77,60.033,1562536805,"201051344000438","174011545737251",28.33,38.60,0,333.63,386.53,62.4,58.3,0.517,1361041.9,1361041.9,6977,0,0,0,L,1122011218,1,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536824,639885.00
07/07/2019 18:00,2,2.279,ACTIVE,214.19,353.77,60.038,1562536805,"201051344001135","174011545737251",27.85,39.30,0,333.33,385.93,64.3,60.1,0.499,1348351.7,1348351.7,6974,0,0,0,L,1122011218,1,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536825,639886.00
07/07/2019 18:00,2,2.117,ACTIVE,213.96,351.37,60.043,1562536805,"201051344000983","174011545737251",28.86,34.30,0,331.23,384.73,62.0,57.9,0.526,1364449.8,1364449.8,6974,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536826,639887.00
07/07/2019 18:00,2,2.219,ACTIVE,214.64,353.17,60.043,1562536805,"201051344001203","174011545737251",28.27,38.80,0,333.33,387.44,63.5,59.3,0.521,1356327.2,1356327.2,6987,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536826,639888.00
07/07/2019 18:00,2,2.164,ACTIVE,213.96,351.67,60.049,1562536805,"201051344001230","174011545737251",28.15,34.80,0,330.93,384.43,61.6,57.6,0.517,1351269.5,1351269.5,7003,0,0,0,L,1122011218,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536827,639889.00
07/07/2019 18:00,2,2.246,ACTIVE,213.51,353.17,60.033,1562536805,"201051344000646","174011545737251",27.83,39.00,0,329.73,385.93,63.3,59.2,0.521,1345160.1,1345160.1,6990,0,0,0,L,1122011218,1,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536828,639890.00
07/07/2019 18:00,2,2.125,ACTIVE,213.51,350.77,60.043,1562536805,"201051344000867","174011545737251",28.49,37.00,0,330.63,382.93,61.3,57.2,0.491,1341674.6,1341674.6,6978,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536829,639891.00
07/07/2019 18:00,2,2.105,ACTIVE,213.96,351.97,60.038,1562536805,"201051344000633","174011545737251",28.41,38.20,0,330.63,383.83,60.6,56.6,0.499,1338688.5,1338688.5,6988,0,0,0,L,1122011218,1,122.23,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536830,639892.00
07/07/2019 18:00,2,2.205,ACTIVE,213.96,353.17,60.049,1562536805,"201051344000955","174011545737251",27.99,37.80,0,332.73,385.93,62.5,58.4,0.544,1365816.7,1365816.7,6987,0,0,0,L,1122011218,1,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536831,639893.00
07/07/2019 18:00,2,2.072,ACTIVE,213.96,351.67,60.049,1562536805,"201051344000648","174011545737251",28.17,33.00,0,332.13,384.43,59.1,55.2,0.513,1352651.7,1352651.7,6971,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536832,639894.00
07/07/2019 18:00,2,2.076,ACTIVE,213.96,351.07,60.054,1562536805,"201051344000645","174011545737251",28.41,33.30,0,330.63,384.43,59.8,55.8,0.495,1358191.8,1358191.8,6973,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536833,639895.00
07/07/2019 18:00,2,2.109,ACTIVE,213.74,351.67,60.043,1562536805,"201051344000569","174011545737251",28.51,34.80,0,331.23,385.03,60.9,56.8,0.513,1375089.5,1375089.5,6976,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536834,639896.00
07/07/2019 18:00,2,2.135,ACTIVE,213.74,355.88,60.043,1562536805,"179051228000119","174011545737251",28.75,36.50,0,332.13,388.64,62.2,58.1,0.535,161312.6,161312.6,7037,0,0,0,L,46974696,1,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562536835,639897.00
07/07/2019 18:15,2,1.949,ACTIVE,213.74,350.47,60.006,1562537704,"201051344000579","174011545737251",28.53,35.00,0,331.23,378.42,56.4,52.5,0.473,1376291.1,1376291.1,6983,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537705,639898.00
07/07/2019 18:15,2,2.057,ACTIVE,214.64,352.57,60.006,1562537704,"201051344001025","174011545737251",28.37,35.20,0,333.33,381.42,59.1,55.2,0.482,1360867.5,1360867.5,6977,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537706,639899.00
07/07/2019 18:15,2,1.928,ACTIVE,214.87,353.17,60.001,1562537704,"201051344001093","174011545737251",28.51,33.00,0,333.03,379.62,55.7,51.8,0.460,1343118.7,1343118.7,6994,0,0,0,L,1122011218,1,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537707,639900.00
07/07/2019 18:15,2,1.895,ACTIVE,213.74,348.96,60.006,1562537704,"201051344000458","174011545737251",28.67,34.80,0,331.83,377.22,55.0,51.2,0.460,1357347.4,1357347.4,6969,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537708,639901.00
07/07/2019 18:15,2,2.012,ACTIVE,214.41,351.97,60.006,1562537704,"201051344000890","174011545737251",28.35,35.40,0,330.93,379.62,57.8,53.9,0.473,1358297.9,1358297.9,6983,0,0,0,L,1122011218,1,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537709,639902.00
07/07/2019 18:15,2,1.953,ACTIVE,213.74,346.26,60.006,1562537704,"201051344000988","174011545737251",18.43,31.80,0,332.13,366.10,36.5,33.3,0.314,1034829.6,1034829.6,6980,0,0,0,L,1122011218,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537710,639903.00
07/07/2019 18:15,2,1.947,ACTIVE,215.09,353.47,60.012,1562537704,"201051344000582","174011545737251",28.59,34.00,0,332.43,381.12,56.4,52.5,0.468,1335763.5,1335763.5,6972,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537711,639904.00
07/07/2019 18:15,2,1.936,ACTIVE,213.51,350.17,60.012,1562537704,"201051344000868","174011545737251",28.41,30.80,0,331.23,377.52,55.7,51.9,0.455,1343722.1,1343722.1,6973,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537712,639905.00
07/07/2019 18:15,2,1.855,ACTIVE,213.96,351.07,60.001,1562537704,"201051344000576","174011545737251",28.65,32.40,0,330.93,379.02,53.9,50.1,0.464,1360258.8,1360258.8,6989,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537713,639906.00
07/07/2019 18:15,2,1.943,ACTIVE,213.74,350.47,60.006,1562537704,"201051344001158","174011545737251",28.05,33.50,0,330.63,376.92,55.2,51.3,0.464,1337563.5,1337563.5,6975,0,0,0,L,1122011218,1,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537714,639907.00
07/07/2019 18:15,2,1.955,ACTIVE,214.64,352.27,60.017,1562537704,"201051344000917","174011545737251",28.88,35.40,0,331.23,378.72,57.2,53.3,0.473,1352773.3,1352773.3,6990,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537715,639908.00
07/07/2019 18:15,2,1.998,ACTIVE,214.41,346.56,60.001,1562537704,"201051344000417","174011545737251",18.47,37.00,0,331.53,365.80,37.4,34.2,0.301,1072242.6,1072242.6,6996,0,0,0,L,1122011218,1,122.23,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537716,639909.00
07/07/2019 18:15,2,1.959,ACTIVE,214.41,352.57,60.012,1562537704,"201051344000685","174011545737251",28.13,34.80,0,331.53,379.32,55.8,51.9,0.491,1358937.5,1358937.5,6983,0,0,0,L,1122011218,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537717,639910.00
07/07/2019 18:15,2,2.021,ACTIVE,214.87,353.47,59.980,1562537704,"201051344000651","174011545737251",28.11,35.20,0,333.63,380.52,57.6,53.7,0.473,1352990.6,1352990.6,6981,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537718,639911.00
07/07/2019 18:15,2,1.908,ACTIVE,213.06,348.96,60.012,1562537704,"201051344000594","174011545737251",28.67,37.00,0,328.52,375.71,55.5,51.6,0.464,1363424.4,1363424.4,6982,0,0,0,L,1122011218,1,121.55,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537719,639912.00
07/07/2019 18:15,2,1.908,ACTIVE,213.96,350.17,59.985,1562537704,"201051344000469","174011545737251",28.69,30.50,0,330.33,378.72,55.4,51.6,0.473,1343465.7,1343465.7,6984,0,0,0,L,1122011218,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537720,639913.00
07/07/2019 18:15,2,2.104,ACTIVE,214.87,353.47,60.017,1562537704,"201051344000585","174011545737251",28.55,35.20,0,332.73,381.42,60.8,56.8,0.499,1368008.4,1368008.4,6975,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537721,639914.00
07/07/2019 18:15,2,1.930,ACTIVE,214.19,351.37,60.017,1562537704,"201051344000853","174011545737251",28.47,33.50,0,331.83,378.42,55.6,51.8,0.464,1366355.3,1366355.3,6977,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537722,639915.00
07/07/2019 18:15,2,1.986,ACTIVE,214.64,351.67,60.006,1562537704,"201051344001145","174011545737251",28.45,33.00,0,333.03,380.22,57.3,53.4,0.473,1367595.6,1367595.6,6998,0,0,0,L,1122011218,1,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537723,639916.00
07/07/2019 18:15,2,1.967,ACTIVE,214.64,352.27,60.049,1562537704,"201051344000438","174011545737251",28.49,37.50,0,332.73,379.32,56.8,52.9,0.473,1361055.7,1361055.7,6978,0,0,0,L,1122011218,1,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537724,639917.00
07/07/2019 18:15,2,2.025,ACTIVE,214.19,351.37,60.033,1562537704,"201051344001135","174011545737251",28.61,38.00,0,331.83,378.72,58.7,54.7,0.455,1348365.9,1348365.9,6975,0,0,0,L,1122011218,1,122.46,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537725,639918.00
07/07/2019 18:15,2,1.922,ACTIVE,213.96,349.86,60.022,1562537704,"201051344000983","174011545737251",28.92,32.40,0,330.93,377.82,56.3,52.4,0.473,1364463.6,1364463.6,6975,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537725,639919.00
07/07/2019 18:15,2,2.035,ACTIVE,214.64,351.97,60.006,1562537704,"201051344001203","174011545737251",28.11,37.30,0,333.03,380.52,58.0,54.1,0.477,1356341.3,1356341.3,6988,0,0,0,L,1122011218,1,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537726,639920.00
07/07/2019 18:15,2,1.941,ACTIVE,213.96,350.47,60.012,1562537704,"201051344001230","174011545737251",28.63,33.50,0,330.03,377.82,56.4,52.5,0.477,1351283.1,1351283.1,7004,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537727,639921.00
07/07/2019 18:15,2,2.018,ACTIVE,213.96,351.97,60.006,1562537704,"201051344000646","174011545737251",28.27,37.80,0,330.63,379.02,57.8,53.9,0.482,1345174.1,1345174.1,6991,0,0,0,L,1122011218,1,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537728,639922.00
07/07/2019 18:15,2,1.928,ACTIVE,213.74,348.96,60.022,1562537704,"201051344000867","174011545737251",28.51,35.40,0,329.73,374.81,55.7,51.8,0.438,1341688.1,1341688.1,6979,0,0,0,L,1122011218,1,122.23,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537729,639923.00
07/07/2019 18:15,2,1.912,ACTIVE,213.74,350.77,60.022,1562537704,"201051344000633","174011545737251",28.35,37.00,0,330.03,376.62,54.9,51.0,0.455,1338701.8,1338701.8,6989,0,0,0,L,1122011218,1,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537730,639924.00
07/07/2019 18:15,2,1.973,ACTIVE,213.96,350.77,60.017,1562537704,"201051344000955","174011545737251",28.47,36.50,0,330.93,378.12,56.9,53.0,0.486,1365830.6,1365830.6,6988,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537731,639925.00
07/07/2019 18:15,2,1.848,ACTIVE,213.96,349.56,60.017,1562537704,"201051344000648","174011545737251",28.71,31.80,0,331.53,376.92,53.7,49.9,0.451,1352664.8,1352664.8,6972,0,0,0,L,1122011218,1,121.55,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537732,639926.00
07/07/2019 18:15,2,1.908,ACTIVE,214.19,350.47,60.028,1562537704,"201051344000645","174011545737251",28.11,31.80,0,331.83,377.22,54.4,50.6,0.451,1358205.0,1358205.0,6974,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537733,639927.00
07/07/2019 18:15,2,1.928,ACTIVE,213.74,350.17,60.022,1562537704,"201051344000569","174011545737251",28.37,32.80,0,331.53,376.92,55.4,51.6,0.464,1375102.9,1375102.9,6977,0,0,0,L,1122011218,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537734,639928.00
07/07/2019 18:15,2,1.947,ACTIVE,213.96,354.97,60.017,1562537704,"179051228000119","174011545737251",28.71,34.30,0,331.83,382.03,56.6,52.7,0.477,161326.4,161326.4,7038,0,0,0,L,46974696,1,122.01,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562537735,639929.00
07/07/2019 18:30,2,1.713,ACTIVE,213.06,347.76,60.028,1562538604,"201051344000579","174011545737251",28.67,33.80,0,331.53,374.81,49.7,46.0,0.415,1376303.5,1376303.5,6984,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538605,639930.00
07/07/2019 18:30,2,1.799,ACTIVE,214.19,348.96,60.012,1562538604,"201051344001025","174011545737251",28.39,34.00,0,332.73,377.22,51.6,47.9,0.420,1360880.5,1360880.5,6978,0,0,0,L,1122011218,1,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538606,639931.00
07/07/2019 18:30,2,1.682,ACTIVE,214.19,350.17,59.985,1562538604,"201051344001093","174011545737251",28.55,32.20,0,333.63,376.01,48.7,45.1,0.393,1343130.9,1343130.9,6995,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538607,639932.00
07/07/2019 18:30,2,1.666,ACTIVE,213.29,346.56,60.012,1562538604,"201051344000458","174011545737251",28.45,34.30,0,331.83,373.61,48.0,44.4,0.407,1357359.4,1357359.4,6970,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538608,639933.00
07/07/2019 18:30,2,1.764,ACTIVE,213.74,348.96,60.006,1562538604,"201051344000890","174011545737251",28.41,33.80,0,331.53,376.01,50.8,47.1,0.407,1358310.6,1358310.6,6984,0,0,0,L,1122011218,1,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538609,639934.00
07/07/2019 18:30,2,1.699,ACTIVE,213.29,344.15,59.964,1562538604,"201051344000988","174011545737251",18.41,31.50,0,330.93,364.59,31.7,28.7,0.265,1034837.4,1034837.4,6981,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538610,639935.00
07/07/2019 18:30,2,1.734,ACTIVE,214.64,349.56,60.006,1562538604,"201051344000582","174011545737251",28.15,33.50,0,333.33,377.82,49.5,45.8,0.420,1335775.9,1335775.9,6973,0,0,0,L,1122011218,1,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538611,639936.00
07/07/2019 18:30,2,1.701,ACTIVE,212.83,346.86,59.996,1562538604,"201051344000868","174011545737251",28.11,30.50,0,328.52,373.01,48.5,44.9,0.398,1343734.2,1343734.2,6974,0,0,0,L,1122011218,1,121.10,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538611,639937.00
07/07/2019 18:30,2,1.623,ACTIVE,213.51,348.06,60.028,1562538604,"201051344000576","174011545737251",28.49,32.00,0,331.83,373.91,46.8,43.3,0.389,1360270.5,1360270.5,6990,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538612,639938.00
07/07/2019 18:30,2,1.691,ACTIVE,213.06,346.86,60.017,1562538604,"201051344001158","174011545737251",28.17,32.80,0,330.93,373.61,48.3,44.7,0.407,1337575.5,1337575.5,6976,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538613,639939.00
07/07/2019 18:30,2,1.736,ACTIVE,214.19,349.56,60.022,1562538604,"201051344000917","174011545737251",28.47,34.80,0,331.83,375.41,50.1,46.4,0.411,1352785.8,1352785.8,6991,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538614,639940.00
07/07/2019 18:30,2,1.746,ACTIVE,213.96,344.76,60.028,1562538604,"201051344000417","174011545737251",18.55,35.40,0,332.13,362.79,32.9,29.8,0.265,1072250.7,1072250.7,6997,0,0,0,L,1122011218,1,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538615,639941.00
07/07/2019 18:30,2,1.715,ACTIVE,214.19,350.17,60.006,1562538604,"201051344000685","174011545737251",28.05,33.30,0,331.53,376.31,48.8,45.1,0.429,1358949.8,1358949.8,6984,0,0,0,L,1122011218,1,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538616,639942.00
07/07/2019 18:30,2,1.760,ACTIVE,214.41,351.37,60.006,1562538604,"201051344000651","174011545737251",28.27,34.50,0,333.63,376.92,50.4,46.7,0.415,1353003.2,1353003.2,6982,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538617,639943.00
07/07/2019 18:30,2,1.699,ACTIVE,212.61,345.96,60.006,1562538604,"201051344000594","174011545737251",28.21,35.80,0,327.02,373.01,48.6,45.0,0.402,1363436.5,1363436.5,6983,0,0,0,L,1122011218,1,121.33,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538618,639944.00
07/07/2019 18:30,2,1.676,ACTIVE,213.29,347.46,60.001,1562538604,"201051344000469","174011545737251",28.35,30.50,0,330.93,374.51,48.1,44.5,0.420,1343477.7,1343477.7,6985,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538619,639945.00
07/07/2019 18:30,2,1.863,ACTIVE,214.41,350.77,60.001,1562538604,"201051344000585","174011545737251",28.27,34.00,0,332.73,378.72,53.4,49.6,0.433,1368021.8,1368021.8,6976,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538620,639946.00
07/07/2019 18:30,2,1.672,ACTIVE,213.74,347.76,60.001,1562538604,"201051344000853","174011545737251",28.53,32.80,0,332.73,375.11,48.3,44.7,0.398,1366367.4,1366367.4,6978,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538621,639947.00
07/07/2019 18:30,2,1.744,ACTIVE,214.19,349.56,60.001,1562538604,"201051344001145","174011545737251",28.55,32.00,0,332.73,377.52,50.4,46.8,0.420,1367608.2,1367608.2,6999,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538622,639948.00
07/07/2019 18:30,2,1.701,ACTIVE,214.19,349.56,60.001,1562538604,"201051344000438","174011545737251",29.04,35.80,0,333.63,376.31,50.1,46.4,0.411,1361068.2,1361068.2,6979,0,0,0,L,1122011218,1,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538623,639949.00
07/07/2019 18:30,2,1.799,ACTIVE,213.96,348.06,60.006,1562538604,"201051344001135","174011545737251",28.43,36.50,0,331.23,375.71,51.8,48.1,0.402,1348378.9,1348378.9,6976,0,0,0,L,1122011218,1,122.23,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538624,639950.00
07/07/2019 18:30,2,1.717,ACTIVE,213.29,346.56,59.996,1562538604,"201051344000983","174011545737251",28.25,32.20,0,330.63,373.31,49.1,45.5,0.415,1364475.9,1364475.9,6976,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538625,639951.00
07/07/2019 18:30,2,1.779,ACTIVE,214.19,349.56,59.996,1562538604,"201051344001203","174011545737251",28.07,35.80,0,332.73,376.92,50.6,46.9,0.415,1356354.0,1356354.0,6989,0,0,0,L,1122011218,1,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538626,639952.00
07/07/2019 18:30,2,1.691,ACTIVE,213.74,348.06,60.001,1562538604,"201051344001230","174011545737251",28.80,32.40,0,330.93,375.11,49.4,45.7,0.415,1351295.5,1351295.5,7005,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538627,639953.00
07/07/2019 18:30,2,1.764,ACTIVE,213.51,349.56,60.001,1562538604,"201051344000646","174011545737251",28.37,35.80,0,331.23,375.71,50.7,47.0,0.415,1345186.8,1345186.8,6992,0,0,0,L,1122011218,1,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538628,639954.00
07/07/2019 18:30,2,1.676,ACTIVE,213.06,345.36,59.990,1562538604,"201051344000867","174011545737251",28.61,34.80,0,328.82,371.21,48.6,45.0,0.384,1341700.3,1341700.3,6980,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538629,639955.00
07/07/2019 18:30,2,1.674,ACTIVE,213.29,348.36,60.028,1562538604,"201051344000633","174011545737251",28.27,35.80,0,331.53,374.21,48.0,44.4,0.398,1338713.8,1338713.8,6990,0,0,0,L,1122011218,1,121.78,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538630,639956.00
07/07/2019 18:30,2,1.736,ACTIVE,213.74,348.66,59.996,1562538604,"201051344000955","174011545737251",28.61,35.20,0,331.53,375.11,50.3,46.6,0.420,1365843.1,1365843.1,6989,0,0,0,L,1122011218,1,121.78,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538631,639957.00
07/07/2019 18:30,2,1.619,ACTIVE,213.29,346.86,59.975,1562538604,"201051344000648","174011545737251",28.57,31.30,0,331.53,373.31,46.9,43.3,0.393,1352676.5,1352676.5,6973,0,0,0,L,1122011218,1,121.33,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538632,639958.00
07/07/2019 18:30,2,1.627,ACTIVE,213.51,347.46,60.001,1562538604,"201051344000645","174011545737251",28.49,31.50,0,332.43,373.31,46.9,43.4,0.384,1358216.8,1358216.8,6975,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538632,639959.00
07/07/2019 18:30,2,1.676,ACTIVE,213.06,347.76,60.006,1562538604,"201051344000569","174011545737251",28.29,32.40,0,331.53,373.61,48.1,44.5,0.407,1375115.0,1375115.0,6978,0,0,0,L,1122011218,1,121.10,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538633,639960.00
07/07/2019 18:30,2,1.709,ACTIVE,213.29,351.37,60.006,1562538604,"179051228000119","174011545737251",28.53,33.80,0,331.83,377.82,49.4,45.7,0.411,161338.8,161338.8,7039,0,0,0,L,46974696,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562538634,639961.00
07/07/2019 18:45,2,1.471,ACTIVE,213.29,345.66,60.038,1562539504,"201051344000579","174011545737251",28.82,31.30,0,330.03,369.10,43.0,39.6,0.349,1376314.1,1376314.1,6985,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539505,639962.00
07/07/2019 18:45,2,1.543,ACTIVE,214.19,347.46,60.043,1562539504,"201051344001025","174011545737251",28.25,32.20,0,332.13,372.11,44.2,40.7,0.358,1360891.4,1360891.4,6979,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539506,639963.00
07/07/2019 18:45,2,1.436,ACTIVE,214.41,347.76,60.028,1562539504,"201051344001093","174011545737251",28.69,30.50,0,333.03,370.90,41.7,38.3,0.336,1343141.2,1343141.2,6996,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539507,639964.00
07/07/2019 18:45,2,1.432,ACTIVE,213.51,345.36,60.033,1562539504,"201051344000458","174011545737251",28.37,32.80,0,330.03,367.60,41.2,37.8,0.340,1357369.5,1357369.5,6971,0,0,0,L,1122011218,1,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539508,639965.00
07/07/2019 18:45,2,1.514,ACTIVE,213.96,346.26,60.028,1562539504,"201051344000890","174011545737251",28.49,31.30,0,331.23,371.51,43.7,40.2,0.345,1358321.3,1358321.3,6985,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539509,639966.00
07/07/2019 18:45,2,1.416,ACTIVE,213.29,343.85,60.033,1562539504,"201051344000988","174011545737251",18.89,30.30,0,329.13,359.48,27.1,24.2,0.225,1034843.9,1034843.9,6982,0,0,0,L,1122011218,1,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539510,639967.00
07/07/2019 18:45,2,1.475,ACTIVE,214.41,348.36,60.070,1562539504,"201051344000582","174011545737251",28.31,32.20,0,333.03,371.81,42.3,38.9,0.358,1335786.3,1335786.3,6974,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539511,639968.00
07/07/2019 18:45,2,1.465,ACTIVE,212.83,344.45,60.012,1562539504,"201051344000868","174011545737251",28.07,29.50,0,327.92,367.90,41.6,38.3,0.340,1343744.5,1343744.5,6975,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539512,639969.00
07/07/2019 18:45,2,1.387,ACTIVE,213.51,346.56,60.028,1562539504,"201051344000576","174011545737251",28.55,31.30,0,330.33,368.80,40.1,36.8,0.327,1360280.4,1360280.4,6991,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539513,639970.00
07/07/2019 18:45,2,1.439,ACTIVE,213.06,345.06,60.028,1562539504,"201051344001158","174011545737251",28.39,31.30,0,329.13,368.80,41.4,38.0,0.345,1337585.7,1337585.7,6977,0,0,0,L,1122011218,1,121.10,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539514,639971.00
07/07/2019 18:45,2,1.488,ACTIVE,214.41,347.46,60.033,1562539504,"201051344000917","174011545737251",28.29,33.50,0,331.53,371.21,42.6,39.2,0.340,1352796.4,1352796.4,6992,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539515,639972.00
07/07/2019 18:45,2,1.512,ACTIVE,213.96,343.25,60.006,1562539504,"201051344000417","174011545737251",18.45,32.80,0,331.23,359.78,28.3,25.4,0.221,1072257.5,1072257.5,6998,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539516,639973.00
07/07/2019 18:45,2,1.455,ACTIVE,214.41,348.06,60.028,1562539504,"201051344000685","174011545737251",28.65,31.00,0,331.23,371.51,42.2,38.8,0.367,1358960.1,1358960.1,6985,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539517,639974.00
07/07/2019 18:45,2,1.506,ACTIVE,214.41,348.36,60.043,1562539504,"201051344000651","174011545737251",28.11,33.30,0,333.63,373.91,42.9,39.4,0.354,1353013.8,1353013.8,6983,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539518,639975.00
07/07/2019 18:45,2,1.447,ACTIVE,212.61,344.45,60.028,1562539504,"201051344000594","174011545737251",28.59,32.80,0,325.22,368.20,41.9,38.5,0.327,1363446.8,1363446.8,6984,0,0,0,L,1122011218,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539519,639976.00
07/07/2019 18:45,2,1.432,ACTIVE,213.29,345.36,60.033,1562539504,"201051344000469","174011545737251",28.41,29.50,0,329.43,368.50,41.2,37.9,0.354,1343487.9,1343487.9,6986,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539520,639977.00
07/07/2019 18:45,2,1.580,ACTIVE,214.41,348.06,60.043,1562539504,"201051344000585","174011545737251",28.57,32.00,0,331.53,372.71,45.7,42.2,0.371,1368033.1,1368033.1,6977,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539521,639978.00
07/07/2019 18:45,2,1.432,ACTIVE,213.74,346.86,60.075,1562539504,"201051344000853","174011545737251",28.55,32.00,0,331.23,370.00,41.3,38.0,0.336,1366377.6,1366377.6,6979,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539522,639979.00
07/07/2019 18:45,2,1.475,ACTIVE,214.19,347.76,60.012,1562539504,"201051344001145","174011545737251",28.75,29.80,0,332.43,372.11,43.0,39.5,0.349,1367618.8,1367618.8,7000,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539523,639980.00
07/07/2019 18:45,2,1.484,ACTIVE,214.19,347.76,60.059,1562539504,"201051344000438","174011545737251",28.53,33.50,0,331.53,371.51,42.9,39.4,0.349,1361078.8,1361078.8,6980,0,0,0,L,1122011218,1,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539523,639981.00
07/07/2019 18:45,2,1.523,ACTIVE,213.96,346.86,60.038,1562539504,"201051344001135","174011545737251",28.80,34.30,0,331.53,370.60,44.5,41.0,0.345,1348389.8,1348389.8,6977,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539524,639982.00
07/07/2019 18:45,2,1.451,ACTIVE,213.51,345.66,60.043,1562539504,"201051344000983","174011545737251",28.67,31.30,0,329.43,368.20,42.1,38.8,0.345,1364486.2,1364486.2,6977,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539525,639983.00
07/07/2019 18:45,2,1.494,ACTIVE,214.41,347.46,60.038,1562539504,"201051344001203","174011545737251",28.61,33.30,0,332.73,371.21,43.4,39.9,0.358,1356364.7,1356364.7,6990,0,0,0,L,1122011218,1,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539526,639984.00
07/07/2019 18:45,2,1.459,ACTIVE,213.96,346.26,60.038,1562539504,"201051344001230","174011545737251",28.51,29.30,0,329.13,369.40,42.2,38.8,0.345,1351305.9,1351305.9,7006,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539527,639985.00
07/07/2019 18:45,2,1.514,ACTIVE,213.74,347.76,60.043,1562539504,"201051344000646","174011545737251",28.35,32.80,0,329.13,370.90,43.5,40.0,0.358,1345197.5,1345197.5,6993,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539528,639986.00
07/07/2019 18:45,2,1.451,ACTIVE,213.29,344.45,60.038,1562539504,"201051344000867","174011545737251",28.45,33.30,0,328.22,367.00,41.8,38.4,0.327,1341710.6,1341710.6,6981,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539529,639987.00
07/07/2019 18:45,2,1.436,ACTIVE,213.29,346.56,60.033,1562539504,"201051344000633","174011545737251",28.35,33.30,0,329.13,368.80,41.2,37.8,0.331,1338723.9,1338723.9,6991,0,0,0,L,1122011218,1,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539530,639988.00
07/07/2019 18:45,2,1.482,ACTIVE,213.51,347.16,60.054,1562539504,"201051344000955","174011545737251",28.71,33.00,0,330.63,370.60,43.1,39.7,0.358,1365853.7,1365853.7,6990,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539531,639989.00
07/07/2019 18:45,2,1.396,ACTIVE,213.51,345.36,60.028,1562539504,"201051344000648","174011545737251",28.45,30.00,0,330.03,368.50,40.3,36.9,0.336,1352686.4,1352686.4,6974,0,0,0,L,1122011218,1,121.10,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539532,639990.00
07/07/2019 18:45,2,1.393,ACTIVE,213.51,345.06,60.075,1562539504,"201051344000645","174011545737251",28.59,31.00,0,329.43,367.90,40.4,37.0,0.331,1358226.8,1358226.8,6976,0,0,0,L,1122011218,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539533,639991.00
07/07/2019 18:45,2,1.436,ACTIVE,213.06,344.76,60.033,1562539504,"201051344000569","174011545737251",28.47,31.30,0,330.33,368.80,41.5,38.1,0.345,1375125.2,1375125.2,6979,0,0,0,L,1122011218,1,120.88,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539534,639992.00
07/07/2019 18:45,2,1.459,ACTIVE,213.29,349.26,60.043,1562539504,"179051228000119","174011545737251",28.80,33.30,0,330.93,372.71,42.6,39.2,0.349,161349.2,161349.2,7040,0,0,0,L,46974696,1,121.55,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562539535,639993.00
07/07/2019 19:00,2,1.357,ACTIVE,213.06,344.76,60.028,1562540404,"201051344000579","174011545737251",28.80,29.50,0,329.43,364.59,39.6,36.3,0.327,1376323.5,1376323.5,6986,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540405,639994.00
07/07/2019 19:00,2,1.414,ACTIVE,213.96,346.56,60.028,1562540404,"201051344001025","174011545737251",28.53,30.50,0,331.83,367.90,40.9,37.5,0.323,1360901.2,1360901.2,6980,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540406,639995.00
07/07/2019 19:00,2,1.332,ACTIVE,214.19,347.16,60.033,1562540404,"201051344001093","174011545737251",28.57,29.30,0,331.83,367.00,38.5,35.3,0.309,1343150.3,1343150.3,6997,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540407,639996.00
07/07/2019 19:00,2,1.305,ACTIVE,213.06,344.15,60.033,1562540404,"201051344000458","174011545737251",28.82,31.50,0,328.82,363.99,38.1,34.9,0.318,1357378.6,1357378.6,6972,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540408,639997.00
07/07/2019 19:00,2,1.393,ACTIVE,213.96,345.96,60.028,1562540404,"201051344000890","174011545737251",28.67,29.00,0,330.63,366.40,40.5,37.1,0.323,1358330.9,1358330.9,6986,0,0,0,L,1122011218,1,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540409,639998.00
