ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 19:00,2,1.357,ACTIVE,213.06,342.65,60.033,1562540404,"201051344000988","174011545737251",18.21,29.30,0,330.33,356.18,25.1,22.3,0.203,1034849.7,1034849.7,6983,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540410,639999.00
07/07/2019 19:00,2,1.363,ACTIVE,214.41,346.56,60.012,1562540404,"201051344000582","174011545737251",28.29,30.50,0,332.13,366.70,39.1,35.8,0.318,1335795.6,1335795.6,6975,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540411,640000.00
07/07/2019 19:00,2,1.336,ACTIVE,212.83,343.55,60.038,1562540404,"201051344000868","174011545737251",28.43,28.80,0,328.52,362.79,38.5,35.3,0.305,1343753.6,1343753.6,6976,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540412,640001.00
07/07/2019 19:00,2,1.289,ACTIVE,213.51,345.06,60.038,1562540404,"201051344000576","174011545737251",28.39,30.30,0,330.63,363.99,37.1,33.9,0.301,1360289.1,1360289.1,6992,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540413,640002.00
07/07/2019 19:00,2,1.340,ACTIVE,213.06,344.45,60.028,1562540404,"201051344001158","174011545737251",28.13,30.00,0,328.82,364.59,38.2,35.0,0.314,1337594.8,1337594.8,6978,0,0,0,L,1122011218,1,121.33,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540414,640003.00
07/07/2019 19:00,2,1.350,ACTIVE,213.96,347.16,60.033,1562540404,"201051344000917","174011545737251",28.80,32.20,0,331.23,366.40,39.4,36.1,0.318,1352805.7,1352805.7,6993,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540415,640004.00
07/07/2019 19:00,2,1.398,ACTIVE,213.96,343.25,60.012,1562540404,"201051344000417","174011545737251",18.57,30.50,0,330.93,356.78,26.3,23.5,0.203,1072263.5,1072263.5,6999,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540416,640005.00
07/07/2019 19:00,2,1.357,ACTIVE,214.19,347.16,60.038,1562540404,"201051344000685","174011545737251",28.41,28.80,0,331.23,366.70,39.1,35.8,0.336,1358969.4,1358969.4,6986,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540416,640006.00
07/07/2019 19:00,2,1.385,ACTIVE,214.41,347.76,60.033,1562540404,"201051344000651","174011545737251",28.27,32.20,0,332.43,368.20,39.6,36.3,0.323,1353023.2,1353023.2,6984,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540417,640007.00
07/07/2019 19:00,2,1.330,ACTIVE,212.83,343.25,60.028,1562540404,"201051344000594","174011545737251",28.61,30.80,0,325.52,363.99,38.5,35.3,0.309,1363456.0,1363456.0,6985,0,0,0,L,1122011218,1,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540418,640008.00
07/07/2019 19:00,2,1.311,ACTIVE,213.29,344.15,60.028,1562540404,"201051344000469","174011545737251",28.59,28.80,0,328.52,364.59,38.0,34.8,0.323,1343496.9,1343496.9,6987,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540419,640009.00
07/07/2019 19:00,2,1.467,ACTIVE,214.41,347.16,60.033,1562540404,"201051344000585","174011545737251",28.47,30.00,0,331.53,367.60,42.3,38.9,0.345,1368043.2,1368043.2,6978,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540420,640010.00
07/07/2019 19:00,2,1.344,ACTIVE,213.74,345.66,60.028,1562540404,"201051344000853","174011545737251",28.05,31.00,0,331.53,365.19,38.2,34.9,0.309,1366386.7,1366386.7,6980,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540421,640011.00
07/07/2019 19:00,2,1.365,ACTIVE,214.19,346.26,59.996,1562540404,"201051344001145","174011545737251",28.69,28.00,0,331.53,366.70,39.7,36.4,0.318,1367628.2,1367628.2,7001,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540422,640012.00
07/07/2019 19:00,2,1.350,ACTIVE,214.19,346.86,60.038,1562540404,"201051344000438","174011545737251",29.00,31.30,0,330.63,367.00,39.6,36.3,0.314,1361088.2,1361088.2,6981,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540423,640013.00
07/07/2019 19:00,2,1.420,ACTIVE,213.96,345.96,60.028,1562540404,"201051344001135","174011545737251",28.55,32.60,0,331.83,365.80,41.1,37.8,0.318,1348399.6,1348399.6,6978,0,0,0,L,1122011218,1,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540424,640014.00
07/07/2019 19:00,2,1.344,ACTIVE,213.29,344.76,60.038,1562540404,"201051344000983","174011545737251",28.65,30.50,0,328.82,363.99,39.0,35.7,0.323,1364495.5,1364495.5,6978,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540425,640015.00
07/07/2019 19:00,2,1.391,ACTIVE,214.41,345.96,60.028,1562540404,"201051344001203","174011545737251",28.35,31.00,0,332.13,367.60,40.0,36.7,0.323,1356374.2,1356374.2,6991,0,0,0,L,1122011218,1,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540426,640016.00
07/07/2019 19:00,2,1.336,ACTIVE,213.74,345.36,60.028,1562540404,"201051344001230","174011545737251",28.77,27.50,0,330.93,364.29,39.0,35.7,0.318,1351315.1,1351315.1,7007,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540427,640017.00
07/07/2019 19:00,2,1.395,ACTIVE,213.51,346.26,60.022,1562540404,"201051344000646","174011545737251",28.53,30.80,0,331.23,367.00,40.3,37.0,0.331,1345207.1,1345207.1,6994,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540428,640018.00
07/07/2019 19:00,2,1.332,ACTIVE,213.06,342.95,60.028,1562540404,"201051344000867","174011545737251",28.57,31.80,0,327.92,362.49,38.6,35.3,0.305,1341719.8,1341719.8,6982,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540429,640019.00
07/07/2019 19:00,2,1.314,ACTIVE,213.29,344.76,60.028,1562540404,"201051344000633","174011545737251",28.65,31.50,0,329.73,364.59,38.1,34.9,0.318,1338733.0,1338733.0,6992,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540430,640020.00
07/07/2019 19:00,2,1.377,ACTIVE,213.51,345.36,60.017,1562540404,"201051344000955","174011545737251",28.59,31.30,0,330.63,366.10,39.9,36.6,0.331,1365863.2,1365863.2,6991,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540431,640021.00
07/07/2019 19:00,2,1.301,ACTIVE,213.29,344.45,60.028,1562540404,"201051344000648","174011545737251",28.27,29.00,0,329.73,363.99,37.3,34.1,0.314,1352695.2,1352695.2,6975,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540432,640022.00
07/07/2019 19:00,2,1.303,ACTIVE,213.51,344.45,59.980,1562540404,"201051344000645","174011545737251",28.17,30.30,0,330.63,363.39,37.2,34.0,0.296,1358235.6,1358235.6,6977,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540433,640023.00
07/07/2019 19:00,2,1.330,ACTIVE,213.06,344.45,60.022,1562540404,"201051344000569","174011545737251",28.37,30.50,0,328.52,363.99,38.3,35.0,0.314,1375134.2,1375134.2,6980,0,0,0,L,1122011218,1,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540434,640024.00
07/07/2019 19:00,2,1.363,ACTIVE,213.29,348.06,60.028,1562540404,"179051228000119","174011545737251",28.57,32.40,0,331.83,367.90,39.5,36.2,0.323,161358.6,161358.6,7041,0,0,0,L,46974696,1,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562540435,640025.00
07/07/2019 19:15,2,1.217,ACTIVE,213.06,343.55,60.001,1562541304,"201051344000579","174011545737251",28.67,28.50,0,328.52,361.59,35.4,32.2,0.283,1376332.0,1376332.0,6987,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541305,640026.00
07/07/2019 19:15,2,1.246,ACTIVE,213.96,344.15,60.033,1562541304,"201051344001025","174011545737251",28.61,29.00,0,331.53,365.49,36.2,33.0,0.283,1360909.9,1360909.9,6981,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541306,640027.00
07/07/2019 19:15,2,1.184,ACTIVE,214.19,345.06,60.033,1562541304,"201051344001093","174011545737251",28.51,28.30,0,332.43,363.99,34.2,31.1,0.274,1343158.5,1343158.5,6998,0,0,0,L,1122011218,1,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541307,640028.00
07/07/2019 19:15,2,1.166,ACTIVE,213.06,342.35,60.070,1562541304,"201051344000458","174011545737251",28.53,30.50,0,328.22,361.59,33.7,30.6,0.274,1357386.7,1357386.7,6973,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541308,640029.00
07/07/2019 19:15,2,1.240,ACTIVE,213.96,344.15,60.028,1562541304,"201051344000890","174011545737251",28.49,27.50,0,331.23,363.69,35.8,32.6,0.278,1358339.6,1358339.6,6987,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541309,640030.00
07/07/2019 19:15,2,1.205,ACTIVE,213.06,341.15,60.033,1562541304,"201051344000988","174011545737251",18.17,28.50,0,329.43,355.28,22.2,19.5,0.186,1034854.9,1034854.9,6984,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541310,640031.00
07/07/2019 19:15,2,1.195,ACTIVE,214.41,345.36,60.043,1562541304,"201051344000582","174011545737251",28.43,29.80,0,331.23,364.59,34.5,31.3,0.274,1335803.9,1335803.9,6976,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541311,640032.00
07/07/2019 19:15,2,1.201,ACTIVE,213.06,342.95,60.033,1562541304,"201051344000868","174011545737251",28.21,28.00,0,328.22,360.69,34.3,31.2,0.270,1343761.8,1343761.8,6977,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541312,640033.00
07/07/2019 19:15,2,1.156,ACTIVE,213.51,343.85,60.033,1562541304,"201051344000576","174011545737251",27.99,29.30,0,330.33,361.89,32.8,29.7,0.265,1360297.0,1360297.0,6993,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541313,640034.00
07/07/2019 19:15,2,1.189,ACTIVE,213.06,343.55,59.990,1562541304,"201051344001158","174011545737251",28.21,29.00,0,329.43,361.29,34.0,30.9,0.278,1337603.0,1337603.0,6979,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541314,640035.00
07/07/2019 19:15,2,1.205,ACTIVE,213.96,344.76,59.996,1562541304,"201051344000917","174011545737251",28.53,31.30,0,331.23,363.99,34.8,31.7,0.283,1352814.1,1352814.1,6994,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541315,640036.00
07/07/2019 19:15,2,1.229,ACTIVE,213.96,341.45,60.059,1562541304,"201051344000417","174011545737251",18.69,29.00,0,332.13,355.58,23.3,20.5,0.177,1072269.0,1072269.0,7000,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541316,640037.00
07/07/2019 19:15,2,1.182,ACTIVE,213.96,345.36,60.033,1562541304,"201051344000685","174011545737251",28.67,27.30,0,330.93,365.19,34.3,31.2,0.296,1358977.6,1358977.6,6987,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541317,640038.00
07/07/2019 19:15,2,1.207,ACTIVE,214.19,345.36,60.022,1562541304,"201051344000651","174011545737251",28.63,30.80,0,333.03,366.10,35.0,31.9,0.274,1353031.6,1353031.6,6985,0,0,0,L,1122011218,1,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541318,640039.00
07/07/2019 19:15,2,1.184,ACTIVE,212.83,341.45,60.033,1562541304,"201051344000594","174011545737251",28.63,29.50,0,327.62,360.99,34.3,31.2,0.278,1363464.2,1363464.2,6986,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541319,640040.00
07/07/2019 19:15,2,1.176,ACTIVE,213.29,343.25,60.028,1562541304,"201051344000469","174011545737251",28.47,28.00,0,328.22,361.89,34.0,30.8,0.283,1343505.0,1343505.0,6988,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541319,640041.00
07/07/2019 19:15,2,1.291,ACTIVE,214.19,345.66,60.033,1562541304,"201051344000585","174011545737251",28.65,28.80,0,331.23,365.80,37.5,34.3,0.292,1368052.2,1368052.2,6979,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541320,640042.00
07/07/2019 19:15,2,1.172,ACTIVE,213.96,345.06,60.033,1562541304,"201051344000853","174011545737251",28.59,30.30,0,331.83,363.09,34.0,30.9,0.270,1366394.8,1366394.8,6981,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541321,640043.00
07/07/2019 19:15,2,1.197,ACTIVE,214.19,345.06,60.033,1562541304,"201051344001145","174011545737251",28.80,27.30,0,332.13,364.29,35.0,31.9,0.278,1367636.6,1367636.6,7002,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541322,640044.00
07/07/2019 19:15,2,1.201,ACTIVE,214.19,345.36,60.038,1562541304,"201051344000438","174011545737251",28.82,29.50,0,332.73,364.29,35.1,32.0,0.278,1361096.6,1361096.6,6982,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541323,640045.00
07/07/2019 19:15,2,1.258,ACTIVE,213.74,344.45,60.038,1562541304,"201051344001135","174011545737251",28.57,31.00,0,330.03,363.99,36.4,33.2,0.278,1348408.4,1348408.4,6979,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541324,640046.00
07/07/2019 19:15,2,1.182,ACTIVE,213.29,342.95,60.033,1562541304,"201051344000983","174011545737251",29.00,29.80,0,328.52,361.59,34.8,31.6,0.278,1364503.8,1364503.8,6979,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541325,640047.00
07/07/2019 19:15,2,1.227,ACTIVE,214.19,344.15,60.022,1562541304,"201051344001203","174011545737251",28.37,29.50,0,332.13,364.59,35.2,32.1,0.287,1356382.7,1356382.7,6992,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541326,640048.00
07/07/2019 19:15,2,1.191,ACTIVE,213.74,344.45,60.028,1562541304,"201051344001230","174011545737251",28.65,26.50,0,328.82,361.89,34.6,31.5,0.278,1351323.4,1351323.4,7008,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541327,640049.00
07/07/2019 19:15,2,1.227,ACTIVE,213.51,344.45,60.028,1562541304,"201051344000646","174011545737251",28.53,29.00,0,329.43,363.99,35.5,32.3,0.283,1345215.6,1345215.6,6995,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541328,640050.00
07/07/2019 19:15,2,1.199,ACTIVE,213.06,342.35,60.059,1562541304,"201051344000867","174011545737251",28.21,30.50,0,328.52,360.38,34.3,31.1,0.265,1341728.0,1341728.0,6983,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541329,640051.00
07/07/2019 19:15,2,1.170,ACTIVE,213.51,345.06,60.028,1562541304,"201051344000633","174011545737251",28.53,29.80,0,329.43,362.19,33.8,30.7,0.265,1338741.1,1338741.1,6993,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541330,640052.00
07/07/2019 19:15,2,1.225,ACTIVE,213.51,344.15,60.022,1562541304,"201051344000955","174011545737251",28.45,29.80,0,329.43,363.09,35.3,32.2,0.287,1365871.7,1365871.7,6992,0,0,0,L,1122011218,1,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541331,640053.00
07/07/2019 19:15,2,1.148,ACTIVE,213.51,343.55,60.028,1562541304,"201051344000648","174011545737251",28.61,28.00,0,329.43,361.89,33.2,30.2,0.270,1352703.2,1352703.2,6976,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541332,640054.00
07/07/2019 19:15,2,1.168,ACTIVE,213.51,343.55,60.001,1562541304,"201051344000645","174011545737251",28.03,29.50,0,329.73,361.89,33.2,30.1,0.265,1358243.5,1358243.5,6978,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541333,640055.00
07/07/2019 19:15,2,1.178,ACTIVE,213.06,342.95,60.038,1562541304,"201051344000569","174011545737251",28.49,30.00,0,328.82,361.59,34.0,30.9,0.274,1375142.4,1375142.4,6981,0,0,0,L,1122011218,1,121.10,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541334,640056.00
07/07/2019 19:15,2,1.205,ACTIVE,213.29,346.56,60.022,1562541304,"179051228000119","174011545737251",28.98,31.80,0,330.03,365.19,35.4,32.2,0.283,161367.0,161367.0,7042,0,0,0,L,46974696,1,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562541335,640057.00
07/07/2019 19:30,2,1.023,ACTIVE,212.83,340.25,60.033,1562542205,"201051344000579","174011545737251",28.80,27.80,0,328.82,358.88,29.9,26.9,0.225,1376339.4,1376339.4,6988,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542206,640058.00
07/07/2019 19:30,2,1.029,ACTIVE,213.74,342.65,60.043,1562542205,"201051344001025","174011545737251",28.86,27.80,0,331.53,360.99,30.1,27.2,0.234,1360917.4,1360917.4,6982,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542207,640059.00
07/07/2019 19:30,2,0.984,ACTIVE,213.96,343.25,60.033,1562542205,"201051344001093","174011545737251",28.67,27.80,0,331.83,360.69,28.6,25.7,0.217,1343165.6,1343165.6,6999,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542208,640060.00
07/07/2019 19:30,2,0.973,ACTIVE,212.83,340.85,60.033,1562542205,"201051344000458","174011545737251",28.71,29.80,0,328.82,358.58,28.3,25.4,0.225,1357393.7,1357393.7,6974,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542209,640061.00
07/07/2019 19:30,2,1.037,ACTIVE,213.74,342.35,60.038,1562542205,"201051344000890","174011545737251",28.63,26.50,0,330.33,360.99,30.1,27.2,0.225,1358347.0,1358347.0,6988,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542209,640062.00
07/07/2019 19:30,2,0.994,ACTIVE,212.83,339.95,60.038,1562542205,"201051344000988","174011545737251",18.47,28.00,0,329.13,353.47,18.6,16.1,0.150,1034859.3,1034859.3,6985,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542210,640063.00
07/07/2019 19:30,2,0.984,ACTIVE,214.19,343.25,60.038,1562542205,"201051344000582","174011545737251",28.65,28.80,0,330.33,361.89,28.6,25.7,0.225,1335811.0,1335811.0,6977,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542211,640064.00
07/07/2019 19:30,2,1.006,ACTIVE,212.61,341.45,60.038,1562542205,"201051344000868","174011545737251",28.35,27.30,0,328.52,357.98,28.9,26.0,0.221,1343768.9,1343768.9,6978,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542212,640065.00
07/07/2019 19:30,2,0.961,ACTIVE,213.29,342.05,60.043,1562542205,"201051344000576","174011545737251",28.35,28.30,0,329.13,358.58,27.7,24.8,0.221,1360303.9,1360303.9,6994,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542213,640066.00
07/07/2019 19:30,2,0.994,ACTIVE,212.83,340.25,60.049,1562542205,"201051344001158","174011545737251",28.29,28.00,0,329.13,358.28,28.5,25.6,0.225,1337610.0,1337610.0,6980,0,0,0,L,1122011218,1,121.10,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542214,640067.00
07/07/2019 19:30,2,1.010,ACTIVE,213.96,343.25,60.054,1562542205,"201051344000917","174011545737251",28.27,30.00,0,330.03,360.69,28.9,26.0,0.225,1352821.3,1352821.3,6995,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542215,640068.00
07/07/2019 19:30,2,1.049,ACTIVE,213.96,340.25,60.049,1562542205,"201051344000417","174011545737251",18.33,27.80,0,330.93,353.17,19.5,16.9,0.146,1072273.6,1072273.6,7001,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542216,640069.00
07/07/2019 19:30,2,0.990,ACTIVE,213.96,343.25,60.001,1562542205,"201051344000685","174011545737251",28.35,26.00,0,330.33,362.19,28.4,25.5,0.234,1358984.8,1358984.8,6988,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542217,640070.00
07/07/2019 19:30,2,1.008,ACTIVE,214.19,343.85,60.043,1562542205,"201051344000651","174011545737251",28.39,29.80,0,332.43,362.49,29.0,26.0,0.225,1353038.9,1353038.9,6986,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542218,640071.00
07/07/2019 19:30,2,0.986,ACTIVE,212.38,339.95,60.043,1562542205,"201051344000594","174011545737251",28.80,28.30,0,326.12,358.88,28.8,25.9,0.225,1363471.3,1363471.3,6987,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542219,640072.00
07/07/2019 19:30,2,0.986,ACTIVE,212.83,341.75,60.033,1562542205,"201051344000469","174011545737251",28.43,27.80,0,328.22,359.48,28.4,25.5,0.234,1343512.1,1343512.1,6989,0,0,0,L,1122011218,1,120.88,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542220,640073.00
07/07/2019 19:30,2,1.078,ACTIVE,214.19,343.85,60.043,1562542205,"201051344000585","174011545737251",28.59,27.80,0,332.13,361.59,31.2,28.2,0.247,1368060.0,1368060.0,6980,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542221,640074.00
07/07/2019 19:30,2,0.980,ACTIVE,213.51,342.35,60.038,1562542205,"201051344000853","174011545737251",28.61,29.50,0,331.83,359.48,28.4,25.5,0.221,1366401.9,1366401.9,6982,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542222,640075.00
07/07/2019 19:30,2,0.996,ACTIVE,214.19,342.95,60.038,1562542205,"201051344001145","174011545737251",28.75,26.30,0,332.43,361.59,29.0,26.1,0.225,1367643.8,1367643.8,7003,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542223,640076.00
07/07/2019 19:30,2,1.000,ACTIVE,213.96,342.95,60.033,1562542205,"201051344000438","174011545737251",28.88,28.00,0,331.53,360.69,29.2,26.3,0.230,1361103.9,1361103.9,6983,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542224,640077.00
07/07/2019 19:30,2,1.051,ACTIVE,213.74,342.05,60.033,1562542205,"201051344001135","174011545737251",28.75,29.50,0,330.33,360.38,30.6,27.7,0.230,1348416.0,1348416.0,6980,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542225,640078.00
07/07/2019 19:30,2,1.012,ACTIVE,212.83,340.85,60.033,1562542205,"201051344000983","174011545737251",28.51,29.00,0,328.52,358.28,29.3,26.3,0.225,1364511.1,1364511.1,6980,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542226,640079.00
07/07/2019 19:30,2,1.008,ACTIVE,213.96,342.35,60.038,1562542205,"201051344001203","174011545737251",28.73,28.30,0,331.53,361.29,29.4,26.4,0.230,1356390.0,1356390.0,6993,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542227,640080.00
07/07/2019 19:30,2,0.996,ACTIVE,213.74,342.35,60.038,1562542205,"201051344001230","174011545737251",28.37,25.80,0,329.13,359.18,28.7,25.8,0.221,1351330.5,1351330.5,7009,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542227,640081.00
07/07/2019 19:30,2,1.023,ACTIVE,213.29,342.65,60.049,1562542205,"201051344000646","174011545737251",28.45,28.00,0,329.43,360.38,29.6,26.6,0.230,1345223.0,1345223.0,6996,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542228,640082.00
07/07/2019 19:30,2,0.996,ACTIVE,212.83,339.34,60.022,1562542205,"201051344000867","174011545737251",28.47,29.50,0,328.52,357.68,28.8,25.8,0.225,1341735.1,1341735.1,6984,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542229,640083.00
07/07/2019 19:30,2,0.963,ACTIVE,213.29,342.05,60.059,1562542205,"201051344000633","174011545737251",29.02,28.50,0,328.82,359.78,28.3,25.4,0.230,1338748.1,1338748.1,6994,0,0,0,L,1122011218,1,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542230,640084.00
07/07/2019 19:30,2,1.021,ACTIVE,213.51,342.65,60.006,1562542205,"201051344000955","174011545737251",28.61,28.80,0,329.43,359.78,29.6,26.7,0.239,1365879.0,1365879.0,6993,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542231,640085.00
07/07/2019 19:30,2,0.973,ACTIVE,213.06,340.55,60.033,1562542205,"201051344000648","174011545737251",28.31,27.30,0,329.43,358.88,27.9,25.0,0.221,1352710.1,1352710.1,6977,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542232,640086.00
07/07/2019 19:30,2,0.969,ACTIVE,213.29,340.85,60.038,1562542205,"201051344000645","174011545737251",28.29,28.50,0,329.13,359.18,27.8,24.9,0.217,1358250.4,1358250.4,6979,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542233,640087.00
07/07/2019 19:30,2,0.994,ACTIVE,212.83,341.45,60.033,1562542205,"201051344000569","174011545737251",28.19,29.50,0,328.82,358.88,28.4,25.5,0.225,1375149.4,1375149.4,6982,0,0,0,L,1122011218,1,120.88,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542234,640088.00
07/07/2019 19:30,2,1.031,ACTIVE,213.06,344.15,60.038,1562542205,"179051228000119","174011545737251",28.55,31.30,0,331.53,362.79,29.9,26.9,0.225,161374.4,161374.4,7043,0,0,0,L,46974696,1,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562542235,640089.00
07/07/2019 19:45,2,0.848,ACTIVE,212.83,338.74,60.022,1562543104,"201051344000579","174011545737251",28.77,27.00,0,328.22,355.58,24.8,22.0,0.186,1376345.5,1376345.5,6989,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543105,640090.00
07/07/2019 19:45,2,0.855,ACTIVE,213.51,340.55,60.017,1562543104,"201051344001025","174011545737251",28.57,27.00,0,331.23,357.38,24.8,22.0,0.186,1360923.5,1360923.5,6983,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543106,640091.00
07/07/2019 19:45,2,0.818,ACTIVE,213.74,341.75,60.022,1562543104,"201051344001093","174011545737251",28.39,26.80,0,330.93,356.18,23.5,20.8,0.177,1343171.4,1343171.4,7000,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543107,640092.00
07/07/2019 19:45,2,0.807,ACTIVE,212.83,339.34,60.033,1562543104,"201051344000458","174011545737251",28.45,28.80,0,329.13,354.37,23.3,20.5,0.181,1357399.4,1357399.4,6975,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543108,640093.00
07/07/2019 19:45,2,0.869,ACTIVE,213.29,340.25,60.028,1562543104,"201051344000890","174011545737251",28.19,25.50,0,330.63,356.78,24.8,22.0,0.181,1358353.2,1358353.2,6989,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543109,640094.00
07/07/2019 19:45,2,0.828,ACTIVE,212.83,338.44,60.033,1562543104,"201051344000988","174011545737251",18.09,27.30,0,328.82,349.56,15.2,12.7,0.115,1034862.9,1034862.9,6986,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543110,640095.00
07/07/2019 19:45,2,0.818,ACTIVE,213.96,341.75,60.054,1562543104,"201051344000582","174011545737251",28.35,27.80,0,330.93,357.08,23.5,20.8,0.181,1335816.8,1335816.8,6978,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543111,640096.00
07/07/2019 19:45,2,0.834,ACTIVE,212.61,337.84,60.022,1562543104,"201051344000868","174011545737251",28.19,26.50,0,326.42,354.97,23.8,21.1,0.172,1343774.8,1343774.8,6979,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543112,640097.00
07/07/2019 19:45,2,0.779,ACTIVE,213.29,340.25,60.028,1562543104,"201051344000576","174011545737251",28.63,27.50,0,329.43,354.37,22.6,19.9,0.172,1360309.4,1360309.4,6995,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543112,640098.00
07/07/2019 19:45,2,0.820,ACTIVE,212.83,339.95,60.028,1562543104,"201051344001158","174011545737251",27.97,27.50,0,327.92,354.97,23.3,20.5,0.181,1337615.8,1337615.8,6981,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543113,640099.00
07/07/2019 19:45,2,0.814,ACTIVE,213.74,341.15,60.017,1562543104,"201051344000917","174011545737251",28.78,29.00,0,329.43,356.48,23.7,21.0,0.177,1352827.2,1352827.2,6996,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543114,640100.00
07/07/2019 19:45,2,0.857,ACTIVE,213.74,339.34,60.038,1562543104,"201051344000417","174011545737251",18.55,26.80,0,330.33,349.86,16.1,13.6,0.119,1072277.4,1072277.4,7002,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543115,640101.00
07/07/2019 19:45,2,0.801,ACTIVE,213.96,341.75,60.022,1562543104,"201051344000685","174011545737251",28.59,25.50,0,330.93,357.98,23.2,20.5,0.186,1358990.5,1358990.5,6989,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543116,640102.00
07/07/2019 19:45,2,0.826,ACTIVE,213.96,341.75,60.022,1562543104,"201051344000651","174011545737251",28.27,28.50,0,331.53,357.08,23.7,21.0,0.181,1353044.7,1353044.7,6987,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543117,640103.00
07/07/2019 19:45,2,0.814,ACTIVE,212.61,339.04,60.070,1562543104,"201051344000594","174011545737251",28.69,27.30,0,327.62,354.67,23.7,21.0,0.177,1363477.2,1363477.2,6988,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543118,640104.00
07/07/2019 19:45,2,0.803,ACTIVE,213.06,338.74,60.033,1562543104,"201051344000469","174011545737251",28.69,27.00,0,327.62,355.28,23.4,20.6,0.177,1343517.8,1343517.8,6990,0,0,0,L,1122011218,1,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543119,640105.00
07/07/2019 19:45,2,0.889,ACTIVE,213.96,342.35,60.038,1562543104,"201051344000585","174011545737251",28.69,27.00,0,331.23,357.68,25.8,23.0,0.194,1368066.4,1368066.4,6981,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543120,640106.00
07/07/2019 19:45,2,0.807,ACTIVE,213.29,340.85,60.028,1562543104,"201051344000853","174011545737251",28.45,28.50,0,329.73,355.58,23.3,20.5,0.172,1366407.6,1366407.6,6983,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543121,640107.00
07/07/2019 19:45,2,0.820,ACTIVE,213.96,341.45,60.033,1562543104,"201051344001145","174011545737251",28.71,25.50,0,331.83,357.68,23.9,21.1,0.172,1367649.8,1367649.8,7004,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543122,640108.00
07/07/2019 19:45,2,0.818,ACTIVE,213.74,341.45,60.028,1562543104,"201051344000438","174011545737251",28.98,27.00,0,331.83,356.78,24.1,21.3,0.181,1361109.8,1361109.8,6984,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543123,640109.00
07/07/2019 19:45,2,0.871,ACTIVE,213.51,340.25,59.990,1562543104,"201051344001135","174011545737251",28.53,28.00,0,330.93,356.18,25.2,22.4,0.181,1348422.2,1348422.2,6981,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543124,640110.00
07/07/2019 19:45,2,0.836,ACTIVE,212.83,339.65,60.017,1562543104,"201051344000983","174011545737251",28.43,28.30,0,327.02,355.28,24.1,21.3,0.186,1364517.0,1364517.0,6981,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543125,640111.00
07/07/2019 19:45,2,0.842,ACTIVE,213.96,340.85,60.033,1562543104,"201051344001203","174011545737251",28.37,27.30,0,331.23,357.38,24.2,21.4,0.186,1356396.0,1356396.0,6994,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543126,640112.00
07/07/2019 19:45,2,0.816,ACTIVE,213.51,340.25,60.043,1562543104,"201051344001230","174011545737251",28.39,25.00,0,329.73,355.58,23.5,20.8,0.177,1351336.4,1351336.4,7010,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543127,640113.00
07/07/2019 19:45,2,0.844,ACTIVE,213.06,340.85,60.022,1562543104,"201051344000646","174011545737251",28.43,27.00,0,329.73,356.48,24.4,21.6,0.186,1345229.0,1345229.0,6997,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543128,640114.00
07/07/2019 19:45,2,0.830,ACTIVE,213.06,339.04,60.065,1562543104,"201051344000867","174011545737251",28.11,28.50,0,327.92,353.77,23.7,20.9,0.181,1341741.0,1341741.0,6985,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543129,640115.00
07/07/2019 19:45,2,0.811,ACTIVE,213.29,340.55,60.028,1562543104,"201051344000633","174011545737251",28.35,27.30,0,327.92,355.88,23.3,20.6,0.181,1338753.8,1338753.8,6995,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543130,640116.00
07/07/2019 19:45,2,0.848,ACTIVE,213.29,340.55,60.049,1562543104,"201051344000955","174011545737251",28.33,27.80,0,330.33,355.58,24.4,21.6,0.190,1365885.1,1365885.1,6994,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543131,640117.00
07/07/2019 19:45,2,0.805,ACTIVE,213.06,339.34,60.033,1562543104,"201051344000648","174011545737251",28.19,26.50,0,329.13,354.37,23.0,20.3,0.172,1352715.7,1352715.7,6978,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543132,640118.00
07/07/2019 19:45,2,0.793,ACTIVE,213.29,339.34,60.033,1562543104,"201051344000645","174011545737251",28.29,27.80,0,329.73,354.37,22.8,20.0,0.172,1358256.0,1358256.0,6980,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543133,640119.00
07/07/2019 19:45,2,0.807,ACTIVE,212.83,339.34,60.070,1562543104,"201051344000569","174011545737251",28.61,28.50,0,328.22,354.67,23.4,20.6,0.172,1375155.2,1375155.2,6983,0,0,0,L,1122011218,1,121.10,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543134,640120.00
07/07/2019 19:45,2,0.857,ACTIVE,213.06,342.35,60.028,1562543104,"179051228000119","174011545737251",28.53,30.50,0,329.13,358.58,24.9,22.1,0.177,161380.5,161380.5,7044,0,0,0,L,46974696,1,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562543135,640121.00
07/07/2019 20:00,2,0.713,ACTIVE,213.06,338.14,60.049,1562544004,"201051344000579","174011545737251",28.71,26.30,0,327.92,351.67,20.8,18.1,0.146,1376350.4,1376350.4,6990,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544005,640122.00
07/07/2019 20:00,2,0.717,ACTIVE,213.74,339.04,60.017,1562544004,"201051344001025","174011545737251",28.27,26.00,0,330.63,353.17,20.6,17.9,0.146,1360928.4,1360928.4,6984,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544006,640123.00
07/07/2019 20:00,2,0.697,ACTIVE,213.96,340.55,60.033,1562544004,"201051344001093","174011545737251",27.93,26.00,0,330.63,352.27,19.7,17.1,0.141,1343176.1,1343176.1,7001,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544007,640124.00
07/07/2019 20:00,2,0.674,ACTIVE,213.06,337.54,60.017,1562544004,"201051344000458","174011545737251",28.41,28.00,0,327.92,351.07,19.4,16.8,0.141,1357404.0,1357404.0,6976,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544008,640125.00
07/07/2019 20:00,2,0.719,ACTIVE,213.74,338.74,60.012,1562544004,"201051344000890","174011545737251",28.55,25.00,0,330.33,352.57,20.8,18.2,0.146,1358358.1,1358358.1,6990,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544009,640126.00
07/07/2019 20:00,2,0.684,ACTIVE,212.83,337.84,60.022,1562544004,"201051344000988","174011545737251",18.19,26.50,0,328.82,348.06,12.6,10.2,0.088,1034865.7,1034865.7,6987,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544010,640127.00
07/07/2019 20:00,2,0.680,ACTIVE,214.41,340.55,60.012,1562544004,"201051344000582","174011545737251",28.39,26.80,0,330.63,353.17,19.6,17.0,0.146,1335821.4,1335821.4,6979,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544011,640128.00
07/07/2019 20:00,2,0.689,ACTIVE,212.83,338.14,60.006,1562544004,"201051344000868","174011545737251",28.33,26.00,0,327.32,351.67,19.8,17.2,0.137,1343779.5,1343779.5,6980,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544012,640129.00
07/07/2019 20:00,2,0.662,ACTIVE,213.51,339.04,60.054,1562544004,"201051344000576","174011545737251",28.15,26.80,0,329.73,350.77,18.9,16.3,0.137,1360313.9,1360313.9,6996,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544013,640130.00
07/07/2019 20:00,2,0.684,ACTIVE,213.06,339.04,60.017,1562544004,"201051344001158","174011545737251",27.85,26.50,0,327.32,351.37,19.4,16.8,0.146,1337620.3,1337620.3,6982,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544014,640131.00
07/07/2019 20:00,2,0.689,ACTIVE,213.96,340.55,60.017,1562544004,"201051344000917","174011545737251",28.41,27.80,0,330.33,353.17,19.9,17.3,0.137,1352831.9,1352831.9,6997,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544015,640132.00
07/07/2019 20:00,2,0.717,ACTIVE,213.96,338.44,60.012,1562544004,"201051344000417","174011545737251",18.51,26.00,0,330.03,347.76,13.4,11.1,0.088,1072280.5,1072280.5,7003,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544016,640133.00
07/07/2019 20:00,2,0.680,ACTIVE,213.96,340.85,60.017,1562544004,"201051344000685","174011545737251",28.05,24.80,0,331.23,353.77,19.3,16.7,0.155,1358995.1,1358995.1,6990,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544017,640134.00
07/07/2019 20:00,2,0.686,ACTIVE,214.19,340.55,60.012,1562544004,"201051344000651","174011545737251",28.31,27.50,0,330.63,353.17,19.7,17.1,0.146,1353049.4,1353049.4,6988,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544018,640135.00
07/07/2019 20:00,2,0.693,ACTIVE,212.83,338.44,60.017,1562544004,"201051344000594","174011545737251",27.97,26.50,0,327.32,351.67,19.6,17.0,0.150,1363481.8,1363481.8,6989,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544018,640136.00
07/07/2019 20:00,2,0.680,ACTIVE,213.06,338.44,60.017,1562544004,"201051344000469","174011545737251",28.37,26.30,0,327.32,351.07,19.6,17.0,0.146,1343522.4,1343522.4,6991,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544019,640137.00
07/07/2019 20:00,2,0.750,ACTIVE,214.19,341.15,60.017,1562544004,"201051344000585","174011545737251",28.47,26.30,0,330.33,353.17,21.6,18.9,0.150,1368071.6,1368071.6,6982,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544020,640138.00
07/07/2019 20:00,2,0.666,ACTIVE,213.74,339.95,60.006,1562544004,"201051344000853","174011545737251",28.57,27.80,0,330.93,352.27,19.3,16.7,0.141,1366412.2,1366412.2,6984,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544021,640139.00
07/07/2019 20:00,2,0.689,ACTIVE,214.19,340.55,60.012,1562544004,"201051344001145","174011545737251",28.37,24.80,0,331.53,353.77,19.9,17.3,0.141,1367654.5,1367654.5,7005,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544022,640140.00
07/07/2019 20:00,2,0.689,ACTIVE,213.96,339.95,60.059,1562544004,"201051344000438","174011545737251",28.78,26.00,0,330.93,352.87,20.1,17.5,0.146,1361114.6,1361114.6,6985,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544023,640141.00
