ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 20:00,2,0.736,ACTIVE,213.74,339.65,60.049,1562544004,"201051344001135","174011545737251",28.29,27.00,0,330.33,352.27,21.1,18.4,0.146,1348427.2,1348427.2,6982,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544024,640142.00
07/07/2019 20:00,2,0.707,ACTIVE,213.29,338.44,60.022,1562544004,"201051344000983","174011545737251",28.13,27.50,0,327.32,350.77,20.2,17.5,0.146,1364521.8,1364521.8,6982,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544025,640143.00
07/07/2019 20:00,2,0.705,ACTIVE,213.96,339.95,60.022,1562544004,"201051344001203","174011545737251",28.23,26.30,0,331.23,354.07,20.2,17.5,0.146,1356400.7,1356400.7,6995,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544026,640144.00
07/07/2019 20:00,2,0.688,ACTIVE,213.74,339.34,60.022,1562544004,"201051344001230","174011545737251",28.21,24.30,0,329.13,351.07,19.7,17.1,0.137,1351341.0,1351341.0,7011,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544027,640145.00
07/07/2019 20:00,2,0.703,ACTIVE,213.29,339.95,60.043,1562544004,"201051344000646","174011545737251",28.55,26.30,0,329.13,352.57,20.4,17.7,0.150,1345233.8,1345233.8,6998,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544028,640146.00
07/07/2019 20:00,2,0.691,ACTIVE,213.06,337.24,59.985,1562544004,"201051344000867","174011545737251",28.31,27.50,0,327.32,350.77,19.9,17.3,0.133,1341745.7,1341745.7,6986,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544029,640147.00
07/07/2019 20:00,2,0.674,ACTIVE,213.51,339.95,60.033,1562544004,"201051344000633","174011545737251",28.49,26.50,0,328.22,353.47,19.4,16.8,0.146,1338758.4,1338758.4,6996,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544030,640148.00
07/07/2019 20:00,2,0.711,ACTIVE,213.51,339.34,60.017,1562544004,"201051344000955","174011545737251",28.39,26.80,0,329.73,352.87,20.5,17.9,0.150,1365889.9,1365889.9,6995,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544031,640149.00
07/07/2019 20:00,2,0.668,ACTIVE,213.29,338.44,60.022,1562544004,"201051344000648","174011545737251",28.31,26.00,0,329.73,351.37,19.2,16.6,0.137,1352720.2,1352720.2,6979,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544031,640150.00
07/07/2019 20:00,2,0.658,ACTIVE,213.29,338.44,60.017,1562544004,"201051344000645","174011545737251",28.31,27.30,0,329.43,351.67,18.9,16.3,0.137,1358260.5,1358260.5,6981,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544032,640151.00
07/07/2019 20:00,2,0.688,ACTIVE,213.06,338.14,60.028,1562544004,"201051344000569","174011545737251",27.97,27.80,0,328.22,351.67,19.6,16.9,0.141,1375159.8,1375159.8,6984,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544033,640152.00
07/07/2019 20:00,2,0.732,ACTIVE,213.29,341.75,60.017,1562544004,"179051228000119","174011545737251",28.17,29.80,0,329.43,354.97,20.9,18.3,0.146,161385.5,161385.5,7045,0,0,0,L,46974696,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544034,640153.00
07/07/2019 20:15,2,0.604,ACTIVE,212.83,337.24,60.012,1562544904,"201051344000579","174011545737251",28.80,25.30,0,318.30,348.36,17.6,15.1,0.124,1376354.5,1376354.5,6991,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544905,640154.00
07/07/2019 20:15,2,0.609,ACTIVE,213.96,338.44,60.006,1562544904,"201051344001025","174011545737251",27.83,25.00,0,319.21,350.17,17.2,14.7,0.115,1360932.5,1360932.5,6985,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544906,640155.00
07/07/2019 20:15,2,0.584,ACTIVE,213.96,339.95,60.017,1562544904,"201051344001093","174011545737251",28.31,25.30,0,319.81,349.86,16.7,14.2,0.110,1343180.0,1343180.0,7002,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544907,640156.00
07/07/2019 20:15,2,0.570,ACTIVE,212.83,335.74,59.959,1562544904,"201051344000458","174011545737251",28.17,26.80,0,318.61,348.06,16.3,13.8,0.115,1357407.8,1357407.8,6977,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544908,640157.00
07/07/2019 20:15,2,0.615,ACTIVE,213.74,338.74,60.006,1562544904,"201051344000890","174011545737251",28.21,24.00,0,318.61,349.86,17.6,15.1,0.119,1358362.2,1358362.2,6991,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544909,640158.00
07/07/2019 20:15,2,0.576,ACTIVE,212.83,336.94,60.022,1562544904,"201051344000988","174011545737251",17.89,25.50,0,318.91,347.46,10.4,8.2,0.075,1034868.0,1034868.0,6988,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544910,640159.00
07/07/2019 20:15,2,0.574,ACTIVE,214.19,339.04,60.006,1562544904,"201051344000582","174011545737251",28.29,25.80,0,319.51,350.47,16.5,14.0,0.115,1335825.3,1335825.3,6980,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544911,640160.00
07/07/2019 20:15,2,0.582,ACTIVE,212.61,336.64,60.006,1562544904,"201051344000868","174011545737251",28.41,25.00,0,318.91,348.66,16.8,14.3,0.110,1343783.4,1343783.4,6981,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544912,640161.00
07/07/2019 20:15,2,0.543,ACTIVE,213.06,337.84,59.975,1562544904,"201051344000576","174011545737251",28.69,25.80,0,318.30,349.56,15.8,13.3,0.102,1360317.5,1360317.5,6997,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544913,640162.00
07/07/2019 20:15,2,0.574,ACTIVE,212.83,336.34,60.017,1562544904,"201051344001158","174011545737251",27.87,25.50,0,318.30,348.96,16.2,13.7,0.119,1337624.1,1337624.1,6983,0,0,0,L,1122011218,1,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544914,640163.00
07/07/2019 20:15,2,0.580,ACTIVE,213.96,338.74,60.022,1562544904,"201051344000917","174011545737251",28.55,26.80,0,318.61,350.47,16.8,14.3,0.119,1352835.8,1352835.8,6998,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544915,640164.00
07/07/2019 20:15,2,0.607,ACTIVE,213.96,337.54,60.028,1562544904,"201051344000417","174011545737251",18.51,24.80,0,320.11,345.96,11.4,9.1,0.066,1072282.9,1072282.9,7004,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544916,640165.00
07/07/2019 20:15,2,0.568,ACTIVE,214.19,339.95,60.012,1562544904,"201051344000685","174011545737251",28.03,23.80,0,320.71,350.77,16.2,13.7,0.115,1358998.8,1358998.8,6991,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544917,640166.00
07/07/2019 20:15,2,0.584,ACTIVE,214.19,339.65,60.017,1562544904,"201051344000651","174011545737251",27.89,26.30,0,320.11,350.47,16.6,14.1,0.115,1353053.2,1353053.2,6989,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544918,640167.00
07/07/2019 20:15,2,0.570,ACTIVE,212.38,336.34,60.022,1562544904,"201051344000594","174011545737251",28.77,25.50,0,318.30,348.06,16.6,14.1,0.115,1363485.7,1363485.7,6990,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544919,640168.00
07/07/2019 20:15,2,0.578,ACTIVE,212.83,337.24,60.022,1562544904,"201051344000469","174011545737251",28.07,25.30,0,317.70,348.66,16.5,14.0,0.124,1343526.3,1343526.3,6992,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544920,640169.00
07/07/2019 20:15,2,0.641,ACTIVE,214.19,339.65,60.022,1562544904,"201051344000585","174011545737251",28.15,25.30,0,319.51,350.77,18.3,15.8,0.124,1368075.9,1368075.9,6983,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544920,640170.00
07/07/2019 20:15,2,0.564,ACTIVE,213.51,337.84,60.028,1562544904,"201051344000853","174011545737251",28.53,26.50,0,320.41,349.86,16.3,13.8,0.115,1366416.0,1366416.0,6985,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544921,640171.00
07/07/2019 20:15,2,0.580,ACTIVE,214.19,339.34,60.001,1562544904,"201051344001145","174011545737251",28.31,24.00,0,321.31,351.07,16.7,14.2,0.115,1367658.4,1367658.4,7006,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544922,640172.00
07/07/2019 20:15,2,0.586,ACTIVE,214.19,339.04,60.022,1562544904,"201051344000438","174011545737251",28.53,25.00,0,319.51,351.07,16.9,14.4,0.110,1361118.5,1361118.5,6986,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544923,640173.00
07/07/2019 20:15,2,0.627,ACTIVE,213.74,338.44,60.017,1562544904,"201051344001135","174011545737251",28.15,26.00,0,318.61,349.56,17.9,15.4,0.115,1348431.4,1348431.4,6983,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544924,640174.00
07/07/2019 20:15,2,0.590,ACTIVE,212.83,335.74,59.990,1562544904,"201051344000983","174011545737251",28.59,26.50,0,318.30,348.36,17.1,14.6,0.115,1364525.8,1364525.8,6983,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544925,640175.00
07/07/2019 20:15,2,0.598,ACTIVE,213.96,338.44,60.033,1562544904,"201051344001203","174011545737251",27.97,25.00,0,319.21,350.47,16.9,14.4,0.119,1356404.7,1356404.7,6996,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544926,640176.00
07/07/2019 20:15,2,0.596,ACTIVE,213.74,338.14,60.022,1562544904,"201051344001230","174011545737251",27.71,23.50,0,318.00,348.66,16.7,14.2,0.115,1351344.8,1351344.8,7012,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544927,640177.00
07/07/2019 20:15,2,0.602,ACTIVE,213.51,338.74,60.028,1562544904,"201051344000646","174011545737251",27.99,25.00,0,319.21,349.26,17.1,14.6,0.110,1345237.8,1345237.8,6999,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544928,640178.00
07/07/2019 20:15,2,0.580,ACTIVE,213.06,336.04,60.028,1562544904,"201051344000867","174011545737251",28.35,26.50,0,319.21,347.76,16.7,14.2,0.106,1341749.6,1341749.6,6987,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544929,640179.00
07/07/2019 20:15,2,0.578,ACTIVE,213.29,338.44,60.017,1562544904,"201051344000633","174011545737251",28.19,25.50,0,318.30,350.47,16.5,14.0,0.119,1338762.2,1338762.2,6997,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544930,640180.00
07/07/2019 20:15,2,0.598,ACTIVE,213.51,338.14,60.049,1562544904,"201051344000955","174011545737251",28.57,25.80,0,318.61,349.26,17.3,14.8,0.119,1365893.9,1365893.9,6996,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544931,640181.00
07/07/2019 20:15,2,0.570,ACTIVE,213.06,336.94,60.028,1562544904,"201051344000648","174011545737251",28.07,25.00,0,318.30,349.26,16.2,13.7,0.110,1352724.0,1352724.0,6980,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544932,640182.00
07/07/2019 20:15,2,0.559,ACTIVE,213.29,337.24,60.033,1562544904,"201051344000645","174011545737251",27.89,26.30,0,319.51,348.36,15.8,13.3,0.115,1358264.2,1358264.2,6982,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544933,640183.00
07/07/2019 20:15,2,0.572,ACTIVE,212.83,337.24,60.022,1562544904,"201051344000569","174011545737251",28.43,26.80,0,318.61,348.06,16.5,14.0,0.115,1375163.6,1375163.6,6985,0,0,0,L,1122011218,1,120.88,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544933,640184.00
07/07/2019 20:15,2,0.627,ACTIVE,213.29,339.95,60.033,1562544904,"179051228000119","174011545737251",28.11,28.80,0,322.51,352.87,17.9,15.4,0.115,161386.5,161386.5,7046,0,0,0,L,46974696,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562544934,640185.00
07/07/2019 20:30,2,0.521,ACTIVE,212.83,335.74,60.033,1562545804,"201051344000579","174011545737251",27.65,24.30,0,327.92,346.26,14.6,12.2,0.084,1376358.0,1376358.0,6992,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545806,640186.00
07/07/2019 20:30,2,0.488,ACTIVE,213.96,336.94,60.033,1562545804,"201051344001025","174011545737251",28.45,24.00,0,330.63,348.06,14.1,11.6,0.088,1360935.8,1360935.8,6986,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545806,640187.00
07/07/2019 20:30,2,0.518,ACTIVE,214.19,338.44,60.033,1562545804,"201051344001093","174011545737251",24.25,24.30,0,330.03,347.76,12.7,10.4,0.075,1343183.2,1343183.2,7003,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545807,640188.00
07/07/2019 20:30,2,0.475,ACTIVE,212.83,336.34,60.022,1562545804,"201051344000458","174011545737251",27.91,25.80,0,328.82,346.26,13.4,11.0,0.080,1357410.9,1357410.9,6978,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545808,640189.00
07/07/2019 20:30,2,0.492,ACTIVE,213.96,337.54,60.028,1562545804,"201051344000890","174011545737251",28.82,23.50,0,330.33,348.06,14.3,11.9,0.080,1358365.7,1358365.7,6992,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545809,640190.00
07/07/2019 20:30,2,0.457,ACTIVE,212.83,336.34,60.038,1562545804,"201051344000988","174011545737251",18.13,24.80,0,327.62,344.45,8.4,6.2,0.053,1034869.8,1034869.8,6989,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545810,640191.00
07/07/2019 20:30,2,0.482,ACTIVE,214.64,338.74,60.033,1562545804,"201051344000582","174011545737251",27.47,24.80,0,330.33,347.76,13.4,11.0,0.084,1335828.5,1335828.5,6981,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545811,640192.00
07/07/2019 20:30,2,0.486,ACTIVE,212.83,335.14,60.038,1562545804,"201051344000868","174011545737251",27.79,24.30,0,327.62,346.26,13.7,11.3,0.084,1343786.6,1343786.6,6982,0,0,0,L,1122011218,1,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545812,640193.00
07/07/2019 20:30,2,0.467,ACTIVE,213.51,337.54,60.028,1562545804,"201051344000576","174011545737251",27.53,25.00,0,329.43,346.26,13.0,10.7,0.080,1360320.6,1360320.6,6998,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545813,640194.00
07/07/2019 20:30,2,0.492,ACTIVE,213.06,336.34,60.033,1562545804,"201051344001158","174011545737251",25.58,24.50,0,327.92,345.96,12.8,10.4,0.080,1337627.2,1337627.2,6984,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545814,640195.00
07/07/2019 20:30,2,0.479,ACTIVE,214.41,338.74,60.075,1562545804,"201051344000917","174011545737251",28.43,25.80,0,329.13,347.76,13.8,11.4,0.088,1352839.0,1352839.0,6999,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545815,640196.00
07/07/2019 20:30,2,0.498,ACTIVE,214.19,337.54,60.033,1562545804,"201051344000417","174011545737251",18.51,24.00,0,330.03,344.15,9.4,7.1,0.053,1072285.0,1072285.0,7005,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545816,640197.00
07/07/2019 20:30,2,0.457,ACTIVE,214.41,339.34,60.043,1562545804,"201051344000685","174011545737251",28.39,23.30,0,331.23,348.36,13.2,10.8,0.084,1359001.9,1359001.9,6992,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545817,640198.00
07/07/2019 20:30,2,0.479,ACTIVE,214.41,339.04,60.033,1562545804,"201051344000651","174011545737251",27.83,25.30,0,331.53,347.76,13.5,11.1,0.084,1353056.4,1353056.4,6990,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545818,640199.00
07/07/2019 20:30,2,0.469,ACTIVE,212.83,336.04,60.033,1562545804,"201051344000594","174011545737251",28.73,24.50,0,327.32,345.66,13.7,11.3,0.088,1363488.9,1363488.9,6991,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545819,640200.00
07/07/2019 20:30,2,0.480,ACTIVE,213.06,336.64,60.033,1562545804,"201051344000469","174011545737251",27.75,24.30,0,327.92,345.66,13.5,11.1,0.084,1343529.4,1343529.4,6993,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545820,640201.00
07/07/2019 20:30,2,0.531,ACTIVE,214.41,339.04,60.054,1562545804,"201051344000585","174011545737251",27.87,24.50,0,330.93,347.46,15.0,12.6,0.088,1368079.5,1368079.5,6984,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545821,640202.00
07/07/2019 20:30,2,0.473,ACTIVE,213.51,337.54,60.033,1562545804,"201051344000853","174011545737251",27.97,25.50,0,330.33,346.26,13.4,11.0,0.084,1366419.2,1366419.2,6986,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545822,640203.00
07/07/2019 20:30,2,0.471,ACTIVE,214.41,338.44,60.017,1562545804,"201051344001145","174011545737251",28.41,23.30,0,332.13,348.36,13.5,11.1,0.084,1367661.6,1367661.6,7007,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545823,640204.00
07/07/2019 20:30,2,0.479,ACTIVE,214.41,338.74,60.038,1562545804,"201051344000438","174011545737251",28.39,24.00,0,331.23,347.46,13.8,11.4,0.084,1361121.8,1361121.8,6987,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545823,640205.00
07/07/2019 20:30,2,0.518,ACTIVE,213.74,337.24,60.033,1562545804,"201051344001135","174011545737251",27.87,25.00,0,330.33,347.16,14.6,12.2,0.084,1348434.9,1348434.9,6984,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545824,640206.00
07/07/2019 20:30,2,0.516,ACTIVE,213.06,335.74,60.033,1562545804,"201051344000983","174011545737251",25.84,25.50,0,327.92,346.56,13.5,11.1,0.084,1364529.1,1364529.1,6984,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545825,640207.00
07/07/2019 20:30,2,0.506,ACTIVE,214.19,337.54,60.001,1562545804,"201051344001203","174011545737251",27.17,24.30,0,330.93,348.66,13.9,11.5,0.088,1356408.0,1356408.0,6997,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545826,640208.00
07/07/2019 20:30,2,0.467,ACTIVE,213.96,337.84,60.033,1562545804,"201051344001230","174011545737251",28.55,22.80,0,329.43,346.86,13.6,11.2,0.084,1351348.1,1351348.1,7013,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545827,640209.00
07/07/2019 20:30,2,0.492,ACTIVE,213.74,338.14,60.038,1562545804,"201051344000646","174011545737251",28.15,24.30,0,330.03,347.76,14.1,11.7,0.084,1345241.1,1345241.1,7000,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545828,640210.00
07/07/2019 20:30,2,0.475,ACTIVE,213.06,335.14,60.028,1562545804,"201051344000867","174011545737251",28.17,25.80,0,328.52,345.96,13.5,11.1,0.075,1341752.8,1341752.8,6988,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545829,640211.00
07/07/2019 20:30,2,0.471,ACTIVE,213.29,337.54,60.033,1562545804,"201051344000633","174011545737251",28.39,24.50,0,328.22,347.46,13.5,11.1,0.080,1338765.4,1338765.4,6998,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545830,640212.00
07/07/2019 20:30,2,0.486,ACTIVE,213.74,337.84,60.017,1562545804,"201051344000955","174011545737251",28.80,24.80,0,329.43,346.56,14.2,11.8,0.084,1365897.3,1365897.3,6997,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545831,640213.00
07/07/2019 20:30,2,0.453,ACTIVE,213.06,335.44,60.006,1562545804,"201051344000648","174011545737251",28.78,24.30,0,329.73,345.96,13.2,10.8,0.080,1352727.1,1352727.1,6981,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545832,640214.00
07/07/2019 20:30,2,0.451,ACTIVE,213.29,336.34,60.038,1562545804,"201051344000645","174011545737251",28.03,25.50,0,329.73,346.26,12.9,10.5,0.075,1358267.2,1358267.2,6983,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545833,640215.00
07/07/2019 20:30,2,0.473,ACTIVE,213.06,336.64,60.038,1562545804,"201051344000569","174011545737251",27.97,25.80,0,328.22,346.26,13.4,11.0,0.088,1375166.8,1375166.8,6986,0,0,0,L,1122011218,1,121.10,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545834,640216.00
07/07/2019 20:30,2,0.516,ACTIVE,213.06,339.34,60.028,1562545804,"179051228000119","174011545737251",27.93,27.80,0,329.43,349.56,14.6,12.2,0.080,161390.0,161390.0,7047,0,0,0,L,46974696,1,121.55,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562545835,640217.00
07/07/2019 20:45,2,0.383,ACTIVE,212.83,334.54,60.028,1562546704,"201051344000579","174011545737251",28.35,23.30,0,328.22,343.25,11.0,8.7,0.053,1376360.6,1376360.6,6993,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546705,640218.00
07/07/2019 20:45,2,0.367,ACTIVE,213.96,336.04,60.038,1562546704,"201051344001025","174011545737251",27.67,23.30,0,330.93,345.66,10.3,8.1,0.057,1360938.3,1360938.3,6987,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546706,640219.00
07/07/2019 20:45,2,0.371,ACTIVE,214.19,337.24,60.033,1562546704,"201051344001093","174011545737251",27.51,23.30,0,331.23,345.06,10.4,8.1,0.053,1343185.4,1343185.4,7004,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546707,640220.00
07/07/2019 20:45,2,0.346,ACTIVE,212.83,333.93,60.033,1562546704,"201051344000458","174011545737251",27.97,24.80,0,328.52,343.25,9.8,7.5,0.053,1357413.2,1357413.2,6979,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546708,640221.00
07/07/2019 20:45,2,0.381,ACTIVE,213.96,336.04,60.028,1562546704,"201051344000890","174011545737251",28.01,22.50,0,330.33,346.26,10.8,8.5,0.053,1358368.2,1358368.2,6993,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546709,640222.00
07/07/2019 20:45,2,0.334,ACTIVE,212.83,335.14,60.033,1562546704,"201051344000988","174011545737251",17.97,23.50,0,328.22,342.65,6.1,4.0,0.027,1034871.1,1034871.1,6990,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546710,640223.00
07/07/2019 20:45,2,0.348,ACTIVE,214.41,337.54,60.033,1562546704,"201051344000582","174011545737251",27.89,23.80,0,331.23,345.96,9.8,7.6,0.053,1335830.8,1335830.8,6982,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546711,640224.00
07/07/2019 20:45,2,0.363,ACTIVE,212.61,334.54,60.001,1562546704,"201051344000868","174011545737251",27.51,23.50,0,327.92,344.45,10.2,7.9,0.049,1343789.0,1343789.0,6983,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546712,640225.00
07/07/2019 20:45,2,0.340,ACTIVE,213.29,335.74,59.996,1562546704,"201051344000576","174011545737251",27.69,24.00,0,329.73,344.15,9.6,7.3,0.049,1360322.8,1360322.8,6999,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546713,640226.00
07/07/2019 20:45,2,0.344,ACTIVE,212.83,334.84,60.033,1562546704,"201051344001158","174011545737251",27.51,23.50,0,328.52,344.15,9.6,7.4,0.057,1337629.3,1337629.3,6985,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546714,640227.00
07/07/2019 20:45,2,0.357,ACTIVE,214.19,336.94,60.033,1562546704,"201051344000917","174011545737251",27.83,24.80,0,330.03,346.26,10.1,7.8,0.053,1352841.4,1352841.4,7000,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546714,640228.00
07/07/2019 20:45,2,0.379,ACTIVE,214.19,336.64,60.043,1562546704,"201051344000417","174011545737251",18.51,23.00,0,330.93,343.25,7.1,4.9,0.027,1072286.5,1072286.5,7006,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546715,640229.00
07/07/2019 20:45,2,0.334,ACTIVE,214.19,337.54,60.054,1562546704,"201051344000685","174011545737251",27.77,22.50,0,330.93,346.56,9.4,7.2,0.057,1359004.0,1359004.0,6993,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546716,640230.00
07/07/2019 20:45,2,0.346,ACTIVE,214.19,337.54,60.049,1562546704,"201051344000651","174011545737251",27.81,24.30,0,331.53,345.96,9.8,7.5,0.049,1353058.8,1353058.8,6991,0,0,0,L,1122011218,1,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546717,640231.00
07/07/2019 20:45,2,0.361,ACTIVE,212.61,334.24,60.022,1562546704,"201051344000594","174011545737251",27.47,23.80,0,327.92,343.55,10.1,7.8,0.057,1363491.3,1363491.3,6992,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546718,640232.00
07/07/2019 20:45,2,0.355,ACTIVE,212.83,335.14,60.038,1562546704,"201051344000469","174011545737251",27.33,23.30,0,327.62,344.15,9.9,7.6,0.053,1343531.6,1343531.6,6994,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546719,640233.00
07/07/2019 20:45,2,0.402,ACTIVE,214.19,336.94,60.038,1562546704,"201051344000585","174011545737251",27.45,23.50,0,330.63,346.26,11.2,8.9,0.053,1368082.2,1368082.2,6985,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546720,640234.00
07/07/2019 20:45,2,0.350,ACTIVE,213.29,336.34,60.028,1562546704,"201051344000853","174011545737251",27.55,24.50,0,330.33,345.36,9.8,7.5,0.053,1366421.4,1366421.4,6987,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546721,640235.00
07/07/2019 20:45,2,0.348,ACTIVE,214.19,337.24,60.043,1562546704,"201051344001145","174011545737251",28.01,22.30,0,331.83,346.86,9.9,7.6,0.049,1367663.9,1367663.9,7008,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546722,640236.00
07/07/2019 20:45,2,0.355,ACTIVE,213.96,336.34,60.028,1562546704,"201051344000438","174011545737251",28.29,23.00,0,330.93,345.96,10.2,7.9,0.053,1361124.0,1361124.0,6988,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546723,640237.00
07/07/2019 20:45,2,0.393,ACTIVE,213.51,335.44,60.028,1562546704,"201051344001135","174011545737251",27.61,24.00,0,330.63,344.76,11.0,8.7,0.053,1348437.5,1348437.5,6985,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546724,640238.00
07/07/2019 20:45,2,0.373,ACTIVE,212.83,334.24,60.033,1562546704,"201051344000983","174011545737251",27.67,24.30,0,328.52,342.65,10.4,8.2,0.057,1364531.3,1364531.3,6985,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546725,640239.00
07/07/2019 20:45,2,0.371,ACTIVE,213.96,335.74,60.033,1562546704,"201051344001203","174011545737251",27.33,23.30,0,330.93,346.26,10.3,8.0,0.049,1356410.4,1356410.4,6998,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546726,640240.00
07/07/2019 20:45,2,0.355,ACTIVE,213.96,336.04,60.033,1562546704,"201051344001230","174011545737251",27.57,22.00,0,329.43,345.06,10.0,7.7,0.044,1351350.4,1351350.4,7014,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546727,640241.00
07/07/2019 20:45,2,0.373,ACTIVE,213.51,336.64,60.054,1562546704,"201051344000646","174011545737251",27.51,23.30,0,330.03,345.36,10.5,8.2,0.057,1345243.6,1345243.6,7001,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546728,640242.00
07/07/2019 20:45,2,0.361,ACTIVE,213.06,333.93,60.033,1562546704,"201051344000867","174011545737251",27.43,24.80,0,327.92,342.95,10.1,7.8,0.053,1341755.1,1341755.1,6989,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546728,640243.00
07/07/2019 20:45,2,0.352,ACTIVE,213.29,336.34,60.043,1562546704,"201051344000633","174011545737251",27.77,23.80,0,329.13,344.76,9.9,7.6,0.053,1338767.8,1338767.8,6999,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546729,640244.00
07/07/2019 20:45,2,0.377,ACTIVE,213.51,336.04,60.033,1562546704,"201051344000955","174011545737251",27.85,23.80,0,330.03,344.45,10.7,8.4,0.049,1365899.8,1365899.8,6998,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546730,640245.00
07/07/2019 20:45,2,0.352,ACTIVE,212.83,334.84,60.033,1562546704,"201051344000648","174011545737251",27.39,23.50,0,327.92,343.85,9.8,7.5,0.053,1352729.4,1352729.4,6982,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546731,640246.00
07/07/2019 20:45,2,0.338,ACTIVE,213.29,335.14,60.038,1562546704,"201051344000645","174011545737251",27.23,24.50,0,330.03,343.85,9.4,7.1,0.049,1358269.2,1358269.2,6984,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546732,640247.00
07/07/2019 20:45,2,0.357,ACTIVE,212.61,334.24,60.038,1562546704,"201051344000569","174011545737251",27.41,24.80,0,328.82,343.85,9.9,7.7,0.049,1375168.9,1375168.9,6987,0,0,0,L,1122011218,1,121.10,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546733,640248.00
07/07/2019 20:45,2,0.391,ACTIVE,212.83,337.54,60.033,1562546704,"179051228000119","174011545737251",28.03,27.00,0,329.43,347.16,11.1,8.8,0.044,161392.5,161392.5,7048,0,0,0,L,46974696,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562546734,640249.00
07/07/2019 21:00,2,0.303,ACTIVE,212.38,333.33,60.006,1562547604,"201051344000579","174011545737251",27.25,22.50,0,328.22,340.25,8.4,6.2,0.027,1376362.4,1376362.4,6994,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547605,640250.00
07/07/2019 21:00,2,0.273,ACTIVE,213.74,334.54,60.006,1562547604,"201051344001025","174011545737251",27.27,22.50,0,330.93,342.65,7.6,5.4,0.031,1360940.0,1360940.0,6988,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547606,640251.00
07/07/2019 21:00,2,0.281,ACTIVE,213.96,336.04,60.006,1562547604,"201051344001093","174011545737251",27.45,22.50,0,330.63,342.65,7.8,5.6,0.031,1343187.1,1343187.1,7005,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547607,640252.00
07/07/2019 21:00,2,0.254,ACTIVE,212.38,332.73,60.001,1562547604,"201051344000458","174011545737251",27.97,23.80,0,328.52,340.85,7.2,5.1,0.027,1357414.8,1357414.8,6980,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547608,640253.00
07/07/2019 21:00,2,0.291,ACTIVE,213.74,335.14,59.990,1562547604,"201051344000890","174011545737251",27.37,22.00,0,329.73,342.35,8.1,5.9,0.027,1358370.0,1358370.0,6994,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547609,640254.00
07/07/2019 21:00,2,0.242,ACTIVE,212.61,334.84,60.033,1562547604,"201051344000988","174011545737251",17.91,22.80,0,327.62,340.85,4.4,2.3,0.013,1034871.9,1034871.9,6991,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547610,640255.00
07/07/2019 21:00,2,0.264,ACTIVE,214.19,336.34,60.017,1562547604,"201051344000582","174011545737251",27.29,23.00,0,330.03,343.55,7.3,5.1,0.027,1335832.3,1335832.3,6983,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547611,640256.00
07/07/2019 21:00,2,0.264,ACTIVE,212.61,333.93,60.017,1562547604,"201051344000868","174011545737251",27.85,22.80,0,328.52,340.85,7.5,5.3,0.027,1343790.6,1343790.6,6984,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547612,640257.00
07/07/2019 21:00,2,0.252,ACTIVE,213.06,334.84,60.006,1562547604,"201051344000576","174011545737251",27.43,23.30,0,328.22,341.45,7.0,4.9,0.022,1360324.3,1360324.3,7000,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547613,640258.00
07/07/2019 21:00,2,0.256,ACTIVE,212.61,333.63,60.017,1562547604,"201051344001158","174011545737251",26.98,22.80,0,328.22,340.55,7.0,4.9,0.027,1337630.8,1337630.8,6986,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547614,640259.00
07/07/2019 21:00,2,0.270,ACTIVE,213.96,336.34,60.022,1562547604,"201051344000917","174011545737251",27.25,23.80,0,330.03,343.25,7.5,5.3,0.031,1352843.0,1352843.0,7001,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547615,640260.00
07/07/2019 21:00,2,0.303,ACTIVE,213.96,335.74,60.038,1562547604,"201051344000417","174011545737251",17.93,22.30,0,329.73,341.45,5.5,3.4,0.013,1072287.5,1072287.5,7007,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547616,640261.00
07/07/2019 21:00,2,0.244,ACTIVE,214.19,336.64,60.022,1562547604,"201051344000685","174011545737251",27.31,22.00,0,331.23,343.85,6.8,4.6,0.031,1359005.4,1359005.4,6994,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547617,640262.00
07/07/2019 21:00,2,0.258,ACTIVE,213.96,336.34,59.990,1562547604,"201051344000651","174011545737251",27.33,23.30,0,330.33,344.15,7.2,5.0,0.027,1353060.3,1353060.3,6992,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547618,640263.00
07/07/2019 21:00,2,0.262,ACTIVE,212.38,333.03,59.985,1562547604,"201051344000594","174011545737251",28.27,23.00,0,327.32,340.55,7.5,5.3,0.027,1363492.9,1363492.9,6993,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547619,640264.00
07/07/2019 21:00,2,0.260,ACTIVE,212.61,333.93,60.033,1562547604,"201051344000469","174011545737251",27.91,22.30,0,327.92,341.75,7.4,5.2,0.027,1343533.2,1343533.2,6995,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547619,640265.00
07/07/2019 21:00,2,0.301,ACTIVE,214.19,336.34,60.033,1562547604,"201051344000585","174011545737251",27.47,22.50,0,330.33,343.25,8.4,6.2,0.027,1368084.0,1368084.0,6986,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547620,640266.00
07/07/2019 21:00,2,0.258,ACTIVE,213.29,335.14,60.028,1562547604,"201051344000853","174011545737251",27.57,23.50,0,330.33,342.35,7.2,5.1,0.027,1366423.0,1366423.0,6988,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547621,640267.00
07/07/2019 21:00,2,0.262,ACTIVE,214.19,336.34,60.022,1562547604,"201051344001145","174011545737251",27.25,21.80,0,330.93,343.85,7.3,5.1,0.031,1367665.5,1367665.5,7009,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547622,640268.00
07/07/2019 21:00,2,0.268,ACTIVE,213.96,335.74,60.033,1562547604,"201051344000438","174011545737251",27.87,22.50,0,330.93,342.65,7.6,5.4,0.027,1361125.7,1361125.7,6989,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547623,640269.00
07/07/2019 21:00,2,0.297,ACTIVE,213.51,334.54,60.028,1562547604,"201051344001135","174011545737251",27.15,23.00,0,329.13,342.05,8.2,6.0,0.031,1348439.3,1348439.3,6986,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547624,640270.00
07/07/2019 21:00,2,0.279,ACTIVE,212.61,333.03,60.033,1562547604,"201051344000983","174011545737251",27.41,23.50,0,327.92,340.55,7.8,5.6,0.027,1364533.0,1364533.0,6986,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547625,640271.00
07/07/2019 21:00,2,0.277,ACTIVE,213.96,335.44,60.028,1562547604,"201051344001203","174011545737251",26.90,22.50,0,330.63,344.76,7.6,5.4,0.027,1356412.1,1356412.1,6999,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547626,640272.00
07/07/2019 21:00,2,0.273,ACTIVE,213.74,335.14,60.028,1562547604,"201051344001230","174011545737251",26.98,21.50,0,328.82,341.75,7.5,5.3,0.027,1351352.0,1351352.0,7015,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547627,640273.00
07/07/2019 21:00,2,0.277,ACTIVE,213.29,335.44,60.033,1562547604,"201051344000646","174011545737251",27.02,22.50,0,329.43,342.05,7.6,5.4,0.031,1345245.3,1345245.3,7002,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547628,640274.00
07/07/2019 21:00,2,0.264,ACTIVE,212.83,332.73,60.006,1562547604,"201051344000867","174011545737251",27.85,24.00,0,327.92,339.95,7.5,5.3,0.022,1341756.7,1341756.7,6990,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547629,640275.00
07/07/2019 21:00,2,0.266,ACTIVE,213.29,335.74,60.028,1562547604,"201051344000633","174011545737251",27.39,23.00,0,327.92,342.95,7.4,5.2,0.031,1338769.3,1338769.3,7000,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547630,640276.00
07/07/2019 21:00,2,0.281,ACTIVE,213.51,335.14,60.022,1562547604,"201051344000955","174011545737251",27.81,23.00,0,328.82,342.05,7.9,5.7,0.031,1365901.5,1365901.5,6999,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547631,640277.00
07/07/2019 21:00,2,0.262,ACTIVE,212.83,333.63,60.033,1562547604,"201051344000648","174011545737251",27.23,22.80,0,328.82,341.75,7.3,5.1,0.027,1352731.0,1352731.0,6983,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547632,640278.00
07/07/2019 21:00,2,0.248,ACTIVE,213.06,333.93,60.028,1562547604,"201051344000645","174011545737251",26.58,23.80,0,329.13,341.15,6.7,4.5,0.027,1358270.7,1358270.7,6985,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547632,640279.00
07/07/2019 21:00,2,0.260,ACTIVE,212.61,333.33,60.006,1562547604,"201051344000569","174011545737251",27.39,23.80,0,327.92,340.55,7.3,5.1,0.031,1375170.5,1375170.5,6988,0,0,0,L,1122011218,1,120.88,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547633,640280.00
07/07/2019 21:00,2,0.303,ACTIVE,212.83,336.94,60.028,1562547604,"179051228000119","174011545737251",27.57,26.00,0,328.82,344.45,8.5,6.3,0.027,161394.3,161394.3,7049,0,0,0,L,46974696,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562547634,640281.00
07/07/2019 21:15,2,0.240,ACTIVE,212.61,332.73,60.017,1562548505,"201051344000579","174011545737251",27.21,21.80,0,327.92,338.74,6.6,4.5,0.009,1376363.7,1376363.7,6995,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548506,640282.00
07/07/2019 21:15,2,0.205,ACTIVE,213.96,335.44,60.017,1562548505,"201051344001025","174011545737251",26.98,21.80,0,329.73,340.25,5.6,3.5,0.009,1360941.0,1360941.0,6989,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548507,640283.00
07/07/2019 21:15,2,0.225,ACTIVE,214.19,336.64,60.022,1562548505,"201051344001093","174011545737251",26.54,22.00,0,329.43,340.55,6.1,3.9,0.009,1343188.3,1343188.3,7006,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548508,640284.00
