ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 21:15,2,0.201,ACTIVE,212.38,332.43,60.022,1562548505,"201051344000458","174011545737251",26.44,22.80,0,328.22,338.44,5.4,3.3,0.004,1357415.8,1357415.8,6981,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548509,640285.00
07/07/2019 21:15,2,0.229,ACTIVE,213.96,334.84,60.012,1562548505,"201051344000890","174011545737251",26.50,21.80,0,329.73,340.85,6.2,4.0,0.009,1358371.2,1358371.2,6995,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548510,640286.00
07/07/2019 21:15,2,0.170,ACTIVE,212.38,334.24,60.017,1562548505,"201051344000988","174011545737251",17.87,22.00,0,324.92,342.35,3.1,1.1,0.009,1034872.3,1034872.3,6992,0,0,0,L,1122011218,1,120.88,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548511,640287.00
07/07/2019 21:15,2,0.203,ACTIVE,214.41,336.64,60.038,1562548505,"201051344000582","174011545737251",26.60,22.30,0,330.63,341.15,5.5,3.4,0.013,1335833.4,1335833.4,6984,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548511,640288.00
07/07/2019 21:15,2,0.211,ACTIVE,212.61,333.33,60.012,1562548505,"201051344000868","174011545737251",25.96,22.00,0,327.32,338.44,5.6,3.4,0.009,1343791.7,1343791.7,6985,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548512,640289.00
07/07/2019 21:15,2,0.201,ACTIVE,212.83,334.24,60.012,1562548505,"201051344000576","174011545737251",25.94,22.30,0,328.52,339.34,5.3,3.2,0.009,1360325.3,1360325.3,7001,0,0,0,L,1122011218,1,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548513,640290.00
07/07/2019 21:15,2,0.195,ACTIVE,212.38,333.03,60.001,1562548505,"201051344001158","174011545737251",26.46,21.80,0,327.62,338.44,5.2,3.1,0.009,1337631.8,1337631.8,6987,0,0,0,L,1122011218,1,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548514,640291.00
07/07/2019 21:15,2,0.213,ACTIVE,213.96,336.64,59.975,1562548505,"201051344000917","174011545737251",26.08,23.00,0,329.13,341.15,5.7,3.5,0.009,1352844.1,1352844.1,7002,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548515,640292.00
07/07/2019 21:15,2,0.221,ACTIVE,214.19,335.74,60.012,1562548505,"201051344000417","174011545737251",18.15,21.80,0,325.52,345.06,4.1,2.0,0.000,1072288.2,1072288.2,7008,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548516,640293.00
07/07/2019 21:15,2,0.188,ACTIVE,214.41,336.94,60.017,1562548505,"201051344000685","174011545737251",26.38,21.50,0,329.73,341.75,5.0,2.9,0.009,1359006.3,1359006.3,6995,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548517,640294.00
07/07/2019 21:15,2,0.199,ACTIVE,214.19,336.34,60.017,1562548505,"201051344000651","174011545737251",26.48,22.50,0,330.03,341.15,5.3,3.2,0.009,1353061.3,1353061.3,6993,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548518,640295.00
07/07/2019 21:15,2,0.211,ACTIVE,212.38,333.03,60.017,1562548505,"201051344000594","174011545737251",26.38,22.30,0,326.72,338.14,5.6,3.5,0.013,1363494.0,1363494.0,6994,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548519,640296.00
07/07/2019 21:15,2,0.213,ACTIVE,212.61,333.03,60.017,1562548505,"201051344000469","174011545737251",26.90,21.30,0,327.32,338.14,5.7,3.6,0.009,1343534.2,1343534.2,6996,0,0,0,L,1122011218,1,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548520,640297.00
07/07/2019 21:15,2,0.232,ACTIVE,214.19,336.64,60.017,1562548505,"201051344000585","174011545737251",27.10,22.00,0,330.03,340.55,6.4,4.3,0.013,1368085.3,1368085.3,6987,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548521,640298.00
07/07/2019 21:15,2,0.207,ACTIVE,213.06,334.24,60.012,1562548505,"201051344000853","174011545737251",24.71,22.50,0,327.92,339.65,5.2,3.1,0.009,1366424.0,1366424.0,6989,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548522,640299.00
07/07/2019 21:15,2,0.197,ACTIVE,214.41,336.64,60.022,1562548505,"201051344001145","174011545737251",26.34,21.00,0,330.93,341.45,5.3,3.2,0.013,1367666.5,1367666.5,7010,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548523,640300.00
07/07/2019 21:15,2,0.213,ACTIVE,214.19,336.34,60.012,1562548505,"201051344000438","174011545737251",26.80,21.80,0,330.33,340.85,5.8,3.7,0.013,1361126.8,1361126.8,6990,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548524,640301.00
07/07/2019 21:15,2,0.227,ACTIVE,213.74,335.14,60.012,1562548505,"201051344001135","174011545737251",26.72,22.30,0,329.13,340.25,6.2,4.0,0.009,1348440.5,1348440.5,6987,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548525,640302.00
07/07/2019 21:15,2,0.221,ACTIVE,212.61,332.73,60.043,1562548505,"201051344000983","174011545737251",26.48,22.50,0,327.62,338.14,5.9,3.8,0.009,1364534.2,1364534.2,6987,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548525,640303.00
07/07/2019 21:15,2,0.215,ACTIVE,213.96,335.74,60.006,1562548505,"201051344001203","174011545737251",26.32,22.00,0,330.33,342.05,5.8,3.6,0.009,1356413.2,1356413.2,7000,0,0,0,L,1122011218,1,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548526,640304.00
07/07/2019 21:15,2,0.225,ACTIVE,213.96,335.44,60.006,1562548505,"201051344001230","174011545737251",24.75,21.00,0,328.82,339.65,5.7,3.5,0.013,1351353.1,1351353.1,7016,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548527,640305.00
07/07/2019 21:15,2,0.211,ACTIVE,213.51,335.44,60.001,1562548505,"201051344000646","174011545737251",27.12,21.80,0,329.13,340.25,5.8,3.7,0.009,1345246.3,1345246.3,7003,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548528,640306.00
07/07/2019 21:15,2,0.205,ACTIVE,212.61,332.43,60.006,1562548505,"201051344000867","174011545737251",26.50,23.00,0,327.32,338.44,5.5,3.4,0.009,1341757.8,1341757.8,6991,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548529,640307.00
07/07/2019 21:15,2,0.211,ACTIVE,213.06,334.84,59.996,1562548505,"201051344000633","174011545737251",26.34,22.30,0,327.62,341.15,5.7,3.5,0.009,1338770.4,1338770.4,7001,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548530,640308.00
07/07/2019 21:15,2,0.227,ACTIVE,213.74,335.44,60.006,1562548505,"201051344000955","174011545737251",26.72,22.30,0,328.52,339.95,6.1,4.0,0.009,1365902.7,1365902.7,7000,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548531,640309.00
07/07/2019 21:15,2,0.207,ACTIVE,212.61,333.33,60.006,1562548505,"201051344000648","174011545737251",26.36,21.80,0,328.22,338.44,5.5,3.4,0.013,1352732.0,1352732.0,6984,0,0,0,L,1122011218,1,120.88,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548532,640310.00
07/07/2019 21:15,2,0.180,ACTIVE,212.83,333.63,60.001,1562548505,"201051344000645","174011545737251",26.88,23.00,0,328.22,339.04,4.9,2.8,0.009,1358271.6,1358271.6,6986,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548533,640311.00
07/07/2019 21:15,2,0.201,ACTIVE,212.38,333.33,59.996,1562548505,"201051344000569","174011545737251",26.66,22.80,0,328.22,338.44,5.4,3.3,0.013,1375171.5,1375171.5,6989,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548534,640312.00
07/07/2019 21:15,2,0.234,ACTIVE,212.83,336.64,60.006,1562548505,"179051228000119","174011545737251",27.27,25.30,0,328.52,342.65,6.5,4.4,0.009,161395.6,161395.6,7050,0,0,0,L,46974696,1,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562548535,640313.00
07/07/2019 21:30,2,0.178,ALERT,212.61,297.26,60.028,1562549404,"201051344000579","174011545737251",22.98,20.70,0,296.66,356.18,4.2,2.1,0.000,1376364.5,1376364.5,6996,0,0,0,L,1122011218,1,121.10,122.23,0002,17,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549406,640314.00
07/07/2019 21:30,2,0.141,ALERT,213.74,298.17,60.017,1562549404,"201051344001025","174011545737251",23.70,20.70,0,297.57,352.87,3.4,1.3,0.000,1360941.6,1360941.6,6990,0,0,0,L,1122011218,1,121.78,122.46,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549408,640315.00
07/07/2019 21:30,2,0.166,ALERT,213.96,298.77,60.017,1562549404,"201051344001093","174011545737251",22.36,21.00,0,297.26,339.04,3.8,1.7,0.000,1343189.0,1343189.0,7007,0,0,0,L,1122011218,1,122.23,122.23,0002,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549410,640316.00
07/07/2019 21:30,2,0.137,ALERT,212.61,296.96,60.012,1562549404,"201051344000458","174011545737251",22.78,21.50,0,295.46,336.64,3.2,1.1,0.000,1357416.3,1357416.3,6982,0,0,0,L,1122011218,1,121.33,122.46,0002,19,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549412,640317.00
07/07/2019 21:30,2,0.162,ALERT,213.74,299.07,60.001,1562549404,"201051344000890","174011545737251",23.28,21.00,0,297.26,338.44,3.8,1.8,0.000,1358371.9,1358371.9,6996,0,0,0,L,1122011218,1,122.23,121.78,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549414,640318.00
07/07/2019 21:30,2,0.104,ALERT,212.61,296.66,60.017,1562549404,"201051344000988","174011545737251",17.87,20.30,0,291.85,336.94,1.9,0.0,0.000,1034872.4,1034872.4,6993,0,0,0,L,1122011218,1,121.10,122.46,0002,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549415,640319.00
07/07/2019 21:30,2,0.139,ALERT,214.19,299.67,60.017,1562549404,"201051344000582","174011545737251",22.56,21.00,0,298.77,354.67,3.2,1.2,0.000,1335834.0,1335834.0,6985,0,0,0,L,1122011218,1,122.23,122.68,0002,19,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549417,640320.00
07/07/2019 21:30,2,0.148,ALERT,212.61,297.26,60.043,1562549404,"201051344000868","174011545737251",22.19,20.70,0,295.16,336.34,3.4,1.3,0.000,1343792.3,1343792.3,6986,0,0,0,L,1122011218,1,121.10,122.68,0002,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549419,640321.00
07/07/2019 21:30,2,0.137,ALERT,213.06,297.26,60.038,1562549404,"201051344000576","174011545737251",21.65,21.00,0,294.26,338.14,3.0,1.0,0.000,1360325.8,1360325.8,7002,0,0,0,L,1122011218,1,121.55,122.46,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549421,640322.00
07/07/2019 21:30,2,0.131,ALERT,212.61,296.36,59.985,1562549404,"201051344001158","174011545737251",22.60,20.70,0,293.96,336.64,3.0,1.0,0.000,1337632.3,1337632.3,6988,0,0,0,L,1122011218,1,121.10,122.23,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549423,640323.00
07/07/2019 21:30,2,0.146,ALERT,213.96,298.17,60.022,1562549404,"201051344000917","174011545737251",22.19,21.80,0,296.06,338.74,3.3,1.3,0.000,1352844.7,1352844.7,7003,0,0,0,L,1122011218,1,122.01,122.68,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549425,640324.00
07/07/2019 21:30,2,0.152,ALERT,214.19,298.47,60.028,1562549404,"201051344000417","174011545737251",17.95,20.30,0,296.36,339.34,2.8,0.8,0.000,1072288.5,1072288.5,7009,0,0,0,L,1122011218,1,122.01,122.46,0002,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549427,640325.00
07/07/2019 21:30,2,0.137,ALERT,214.19,298.77,60.022,1562549404,"201051344000685","174011545737251",19.70,20.30,0,296.36,339.95,2.8,0.7,0.000,1359006.8,1359006.8,6996,0,0,0,L,1122011218,1,122.91,122.23,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549429,640326.00
07/07/2019 21:30,2,0.152,ALERT,213.96,298.17,60.033,1562549404,"201051344000651","174011545737251",20.46,21.30,0,297.57,357.38,3.2,1.1,0.000,1353061.9,1353061.9,6994,0,0,0,L,1122011218,1,122.68,122.23,0002,19,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549430,640327.00
07/07/2019 21:30,2,0.143,ALERT,212.38,297.26,59.990,1562549404,"201051344000594","174011545737251",23.08,21.30,0,293.66,335.74,3.4,1.3,0.000,1363494.6,1363494.6,6995,0,0,0,L,1122011218,1,121.10,122.23,0002,18,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549432,640328.00
07/07/2019 21:30,2,0.150,ALERT,212.61,296.66,60.028,1562549404,"201051344000469","174011545737251",22.96,20.00,0,293.06,336.34,3.5,1.5,0.000,1343534.9,1343534.9,6997,0,0,0,L,1122011218,1,120.88,122.91,0002,18,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549434,640329.00
07/07/2019 21:30,2,0.170,ALERT,214.19,299.07,60.033,1562549404,"201051344000585","174011545737251",22.86,21.00,0,297.57,355.88,4.0,1.9,0.000,1368086.1,1368086.1,6988,0,0,0,L,1122011218,1,121.78,122.68,0002,18,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549436,640330.00
07/07/2019 21:30,2,0.131,ALERT,213.29,296.96,60.033,1562549404,"201051344000853","174011545737251",21.85,21.00,0,294.26,337.54,2.9,0.9,0.000,1366424.5,1366424.5,6990,0,0,0,L,1122011218,1,121.78,122.68,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549438,640331.00
07/07/2019 21:30,2,0.133,ALERT,214.19,299.37,60.028,1562549404,"201051344001145","174011545737251",22.76,20.00,0,297.26,339.34,3.1,1.1,0.000,1367667.0,1367667.0,7011,0,0,0,L,1122011218,1,122.23,122.46,0002,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549440,640332.00
07/07/2019 21:30,2,0.145,ALERT,213.96,298.77,60.028,1562549404,"201051344000438","174011545737251",23.30,20.70,0,298.17,358.58,3.5,1.4,0.000,1361127.4,1361127.4,6991,0,0,0,L,1122011218,1,122.46,122.23,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549441,640333.00
07/07/2019 21:30,2,0.164,ALERT,213.51,298.77,60.038,1562549404,"201051344001135","174011545737251",23.24,21.30,0,298.47,351.97,3.9,1.8,0.000,1348441.3,1348441.3,6988,0,0,0,L,1122011218,1,122.01,122.23,0002,21,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549443,640334.00
07/07/2019 21:30,2,0.156,ALERT,212.61,297.26,60.022,1562549404,"201051344000983","174011545737251",22.48,21.30,0,296.06,336.64,3.6,1.5,0.000,1364534.9,1364534.9,6988,0,0,0,L,1122011218,1,121.33,122.46,0002,20,0,0,0,0,0,0,3,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549445,640335.00
07/07/2019 21:30,2,0.150,ALERT,213.96,298.77,60.070,1562549404,"201051344001203","174011545737251",22.42,21.00,0,297.87,358.58,3.4,1.4,0.000,1356413.8,1356413.8,7001,0,0,0,L,1122011218,1,122.68,122.01,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549447,640336.00
07/07/2019 21:30,2,0.152,ALERT,213.74,299.37,60.038,1562549404,"201051344001230","174011545737251",21.21,19.80,0,296.96,339.34,3.3,1.2,0.000,1351353.7,1351353.7,7017,0,0,0,L,1122011218,1,122.46,122.01,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549449,640337.00
07/07/2019 21:30,2,0.162,ALERT,213.51,298.77,60.038,1562549404,"201051344000646","174011545737251",20.65,20.70,0,297.26,337.84,3.4,1.4,0.000,1345247.0,1345247.0,7004,0,0,0,L,1122011218,1,122.23,122.01,0002,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549450,640338.00
07/07/2019 21:30,2,0.141,ALERT,212.83,296.96,60.043,1562549404,"201051344000867","174011545737251",22.76,21.80,0,294.26,335.74,3.3,1.2,0.000,1341758.4,1341758.4,6992,0,0,0,L,1122011218,1,121.55,122.23,0002,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549452,640339.00
07/07/2019 21:30,2,0.141,ALERT,213.06,296.36,60.033,1562549404,"201051344000633","174011545737251",22.52,21.00,0,292.46,338.14,3.2,1.2,0.000,1338771.0,1338771.0,7002,0,0,0,L,1122011218,1,121.78,122.91,0002,21,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549454,640340.00
07/07/2019 21:30,2,0.156,ALERT,213.51,299.07,60.033,1562549404,"201051344000955","174011545737251",22.40,21.00,0,296.66,337.54,3.6,1.5,0.000,1365903.5,1365903.5,7001,0,0,0,L,1122011218,1,121.78,122.23,0002,19,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549456,640341.00
07/07/2019 21:30,2,0.141,ALERT,212.83,296.36,60.059,1562549404,"201051344000648","174011545737251",22.26,20.70,0,293.66,337.84,3.2,1.1,0.000,1352732.6,1352732.6,6985,0,0,0,L,1122011218,1,121.10,122.91,0002,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549458,640342.00
07/07/2019 21:30,2,0.131,ALERT,213.06,296.66,60.028,1562549404,"201051344000645","174011545737251",21.01,21.80,0,293.66,336.94,2.8,0.8,0.000,1358272.0,1358272.0,6987,0,0,0,L,1122011218,1,121.55,122.68,0002,19,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549460,640343.00
07/07/2019 21:30,2,0.141,ALERT,212.61,297.57,60.038,1562549404,"201051344000569","174011545737251",22.56,21.30,0,296.36,352.87,3.2,1.2,0.000,1375172.1,1375172.1,6990,0,0,0,L,1122011218,1,120.88,122.68,0002,19,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549462,640344.00
07/07/2019 21:30,2,0.188,ALERT,212.83,296.66,60.054,1562549404,"179051228000119","174011545737251",22.42,23.50,0,291.85,338.74,4.3,2.2,0.000,161396.5,161396.5,7051,0,0,0,L,46974696,1,121.33,123.14,0000,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1562549464,640345.00
07/07/2019 21:45,2,0.096,ALERT,212.16,296.36,60.033,1562550304,"201051344000579","174011545737251",26.28,19.50,0,295.46,298.47,2.6,0.6,0.000,1376364.8,1376364.8,6998,0,0,0,L,1122011218,1,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1562550306,640346.00
07/07/2019 21:45,2,0.064,ALERT,213.51,297.26,60.017,1562550304,"201051344001025","174011545737251",26.50,19.50,0,296.06,300.57,1.8,0.0,0.000,1360941.7,1360941.7,6992,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1562550308,640347.00
07/07/2019 21:45,2,0.098,ALERT,213.74,297.87,60.028,1562550304,"201051344001093","174011545737251",25.35,19.80,0,296.36,299.97,2.6,0.6,0.000,1343189.2,1343189.2,7009,0,0,0,L,1122011218,1,122.01,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1562550309,640348.00
07/07/2019 21:45,2,0.066,ALERT,212.16,296.06,60.022,1562550304,"201051344000458","174011545737251",25.54,20.00,0,294.86,299.07,1.8,0.0,0.000,1357416.4,1357416.4,6984,0,0,0,L,1122011218,1,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1562550311,640349.00
07/07/2019 21:45,2,0.096,ALERT,213.51,298.17,59.975,1562550304,"201051344000890","174011545737251",26.32,19.80,0,296.96,300.87,2.5,0.5,0.000,1358372.2,1358372.2,6998,0,0,0,L,1122011218,1,122.23,121.78,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1562550313,640350.00
07/07/2019 21:45,2,0.045,ALERT,212.16,296.06,60.028,1562550304,"201051344000988","174011545737251",12.78,19.50,0,292.16,298.17,0.7,0.0,0.000,1034872.4,1034872.4,6995,0,0,0,L,1122011218,1,120.88,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1562550315,640351.00
07/07/2019 21:45,2,0.062,ALERT,213.96,298.77,59.996,1562550304,"201051344000582","174011545737251",26.02,19.80,0,296.96,300.87,1.7,0.0,0.000,1335834.0,1335834.0,6987,0,0,0,L,1122011218,1,122.23,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1562550317,640352.00
07/07/2019 21:45,2,0.076,ALERT,212.38,296.66,60.038,1562550304,"201051344000868","174011545737251",25.52,19.50,0,295.46,298.77,2.0,0.0,0.000,1343792.4,1343792.4,6988,0,0,0,L,1122011218,1,121.10,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1562550319,640353.00
07/07/2019 21:45,2,0.064,ALERT,212.83,296.66,60.022,1562550304,"201051344000576","174011545737251",24.71,19.80,0,294.86,298.17,1.6,0.0,0.000,1360325.8,1360325.8,7004,0,0,0,L,1122011218,1,121.33,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1562550321,640354.00
07/07/2019 21:45,2,0.062,ALERT,212.38,295.76,60.059,1562550304,"201051344001158","174011545737251",22.68,19.30,0,294.26,297.57,1.4,0.0,0.000,1337632.4,1337632.4,6990,0,0,0,L,1122011218,1,120.88,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1562550323,640355.00
07/07/2019 21:45,2,0.068,ALERT,213.74,297.26,60.022,1562550304,"201051344000917","174011545737251",25.47,20.70,0,294.86,299.37,1.8,0.0,0.000,1352844.8,1352844.8,7005,0,0,0,L,1122011218,1,121.78,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1562550325,640356.00
07/07/2019 21:45,2,0.113,ALERT,213.74,297.26,60.028,1562550304,"201051344000417","174011545737251",16.18,19.50,0,295.76,299.67,1.9,0.0,0.000,1072288.6,1072288.6,7011,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1562550327,640357.00
07/07/2019 21:45,2,0.039,ALERT,213.96,298.17,60.028,1562550304,"201051344000685","174011545737251",25.70,19.30,0,296.36,300.57,1.1,0.0,0.000,1359006.8,1359006.8,6998,0,0,0,L,1122011218,1,122.91,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1562550328,640358.00
07/07/2019 21:45,2,0.055,ALERT,213.74,297.26,60.054,1562550304,"201051344000651","174011545737251",25.86,19.80,0,295.76,299.67,1.5,0.0,0.000,1353061.9,1353061.9,6996,0,0,0,L,1122011218,1,122.46,122.01,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1562550330,640359.00
07/07/2019 21:45,2,0.074,ALERT,212.38,296.66,60.033,1562550304,"201051344000594","174011545737251",26.32,19.80,0,294.56,298.47,2.0,0.0,0.000,1363494.7,1363494.7,6997,0,0,0,L,1122011218,1,121.10,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1562550332,640360.00
07/07/2019 21:45,2,0.072,ALERT,212.38,295.76,60.054,1562550304,"201051344000469","174011545737251",25.11,18.70,0,293.96,297.87,1.9,0.0,0.000,1343535.0,1343535.0,6999,0,0,0,L,1122011218,1,120.65,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1562550334,640361.00
07/07/2019 21:45,2,0.088,ALERT,213.74,298.17,60.033,1562550304,"201051344000585","174011545737251",26.10,19.80,0,296.06,299.97,2.3,0.3,0.000,1368086.3,1368086.3,6990,0,0,0,L,1122011218,1,121.78,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1562550336,640362.00
07/07/2019 21:45,2,0.059,ALERT,212.83,295.76,60.033,1562550304,"201051344000853","174011545737251",26.20,19.50,0,294.56,298.77,1.6,0.0,0.000,1366424.6,1366424.6,6992,0,0,0,L,1122011218,1,121.78,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1562550338,640363.00
07/07/2019 21:45,2,0.057,ALERT,213.96,298.47,60.033,1562550304,"201051344001145","174011545737251",19.42,19.00,0,296.96,300.87,1.4,0.0,0.000,1367667.1,1367667.1,7013,0,0,0,L,1122011218,1,122.01,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1562550340,640364.00
07/07/2019 21:45,2,0.074,ALERT,213.74,298.17,60.012,1562550304,"201051344000438","174011545737251",25.80,19.50,0,296.66,300.27,1.9,0.0,0.000,1361127.5,1361127.5,6993,0,0,0,L,1122011218,1,122.23,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1562550341,640365.00
07/07/2019 21:45,2,0.090,ALERT,213.29,297.87,60.033,1562550304,"201051344001135","174011545737251",26.38,19.80,0,296.36,300.57,2.4,0.4,0.000,1348441.5,1348441.5,6990,0,0,0,L,1122011218,1,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1562550343,640366.00
07/07/2019 21:45,2,0.084,ALERT,212.38,296.36,60.001,1562550304,"201051344000983","174011545737251",25.41,19.80,0,295.16,299.07,2.2,0.2,0.000,1364535.0,1364535.0,6990,0,0,0,L,1122011218,1,121.10,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1562550345,640367.00
07/07/2019 21:45,2,0.070,ALERT,213.74,297.57,59.996,1562550304,"201051344001203","174011545737251",25.27,19.50,0,296.36,301.77,1.8,0.0,0.000,1356413.9,1356413.9,7003,0,0,0,L,1122011218,1,122.68,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1562550347,640368.00
07/07/2019 21:45,2,0.000,ALERT,213.51,298.17,60.070,1562550304,"201051344001230","174011545737251",0.00,19.00,0,296.66,300.57,0.0,0.0,0.000,1351353.8,1351353.8,7019,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1562550349,640369.00
07/07/2019 21:45,2,0.062,ALERT,213.29,297.57,60.028,1562550304,"201051344000646","174011545737251",25.21,19.50,0,295.76,299.97,1.6,0.0,0.000,1345247.1,1345247.1,7006,0,0,0,L,1122011218,1,122.01,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1562550351,640370.00
07/07/2019 21:45,2,0.000,ALERT,212.61,295.76,60.028,1562550304,"201051344000867","174011545737251",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,1341758.5,1341758.5,6994,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1562550352,640371.00
07/07/2019 21:45,2,0.000,ALERT,212.83,295.46,60.022,1562550304,"201051344000633","174011545737251",0.00,19.50,0,293.06,297.57,0.0,0.0,0.000,1338771.1,1338771.1,7004,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1562550354,640372.00
07/07/2019 21:45,2,0.082,ALERT,213.29,297.87,60.033,1562550304,"201051344000955","174011545737251",25.68,19.80,0,296.36,300.27,2.1,0.2,0.000,1365903.6,1365903.6,7003,0,0,0,L,1122011218,1,121.55,122.23,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1562550356,640373.00
07/07/2019 21:45,2,0.000,ALERT,212.61,295.46,60.033,1562550304,"201051344000648","174011545737251",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,1352732.6,1352732.6,6987,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1562550358,640374.00
07/07/2019 21:45,2,0.000,ALERT,212.83,295.76,60.028,1562550304,"201051344000645","174011545737251",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,1358272.1,1358272.1,6989,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1562550360,640375.00
07/07/2019 21:45,2,0.074,ALERT,212.38,296.36,60.075,1562550304,"201051344000569","174011545737251",25.98,20.00,0,295.16,299.07,2.0,0.0,0.000,1375172.2,1375172.2,6992,0,0,0,L,1122011218,1,120.65,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1562550362,640376.00
07/07/2019 21:45,2,0.000,ALERT,212.38,294.86,60.033,1562550304,"179051228000119","174011545737251",0.00,22.00,0,293.36,297.87,0.0,0.0,0.000,161396.8,161396.8,7053,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562550363,640377.00
07/07/2019 22:00,2,0.000,ALERT,211.25,296.36,60.043,1562551204,"201051344000579","174011545737251",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,1376364.8,1376364.8,7000,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1562551206,640378.00
07/07/2019 22:00,2,0.000,ALERT,211.93,296.06,60.049,1562551204,"201051344001025","174011545737251",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,1360941.7,1360941.7,6994,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1562551208,640379.00
07/07/2019 22:00,2,0.000,ALERT,211.93,296.66,60.054,1562551204,"201051344001093","174011545737251",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,1343189.2,1343189.2,7011,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1562551210,640380.00
07/07/2019 22:00,2,0.000,ALERT,211.25,295.76,60.049,1562551204,"201051344000458","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1357416.4,1357416.4,6986,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1562551212,640381.00
07/07/2019 22:00,2,0.000,ALERT,211.70,296.96,60.017,1562551204,"201051344000890","174011545737251",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,1358372.2,1358372.2,7000,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1562551213,640382.00
07/07/2019 22:00,2,0.000,ALERT,211.03,295.46,60.049,1562551204,"201051344000988","174011545737251",0.00,18.00,0,291.25,296.96,0.0,0.0,0.000,1034872.4,1034872.4,6997,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1562551215,640383.00
07/07/2019 22:00,2,0.000,ALERT,212.16,297.26,60.043,1562551204,"201051344000582","174011545737251",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,1335834.0,1335834.0,6989,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562551217,640384.00
07/07/2019 22:00,2,0.000,ALERT,211.03,296.06,60.054,1562551204,"201051344000868","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1343792.4,1343792.4,6990,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1562551219,640385.00
07/07/2019 22:00,2,0.000,ALERT,211.48,295.76,60.001,1562551204,"201051344000576","174011545737251",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,1360325.8,1360325.8,7006,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1562551221,640386.00
07/07/2019 22:00,2,0.000,ALERT,211.03,295.16,60.054,1562551204,"201051344001158","174011545737251",0.00,18.00,0,293.66,297.26,0.0,0.0,0.000,1337632.4,1337632.4,6992,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1562551223,640387.00
07/07/2019 22:00,2,0.000,ALERT,211.93,295.76,60.054,1562551204,"201051344000917","174011545737251",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,1352844.8,1352844.8,7007,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1562551224,640388.00
07/07/2019 22:00,2,0.000,ALERT,211.93,295.76,60.017,1562551204,"201051344000417","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1072288.6,1072288.6,7013,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1562551226,640389.00
07/07/2019 22:00,2,0.000,ALERT,212.16,296.36,60.054,1562551204,"201051344000685","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1359006.8,1359006.8,7000,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1562551228,640390.00
07/07/2019 22:00,2,0.000,ALERT,211.93,295.46,60.065,1562551204,"201051344000651","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1353061.9,1353061.9,6998,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1562551230,640391.00
07/07/2019 22:00,2,0.000,ALERT,211.03,296.36,60.043,1562551204,"201051344000594","174011545737251",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,1363494.7,1363494.7,6999,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1562551232,640392.00
07/07/2019 22:00,2,0.000,ALERT,211.25,295.46,60.054,1562551204,"201051344000469","174011545737251",0.00,17.50,0,292.76,297.26,0.0,0.0,0.000,1343535.0,1343535.0,7001,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1562551234,640393.00
07/07/2019 22:00,2,0.000,ALERT,211.70,296.36,60.070,1562551204,"201051344000585","174011545737251",0.00,18.70,0,294.86,299.67,0.0,0.0,0.000,1368086.3,1368086.3,6992,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1562551235,640394.00
07/07/2019 22:00,2,0.000,ALERT,211.70,295.46,60.049,1562551204,"201051344000853","174011545737251",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,1366424.6,1366424.6,6994,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1562551237,640395.00
07/07/2019 22:00,2,0.000,ALERT,211.93,296.36,60.054,1562551204,"201051344001145","174011545737251",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,1367667.1,1367667.1,7015,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562551239,640396.00
07/07/2019 22:00,2,0.000,ALERT,211.70,296.06,60.054,1562551204,"201051344000438","174011545737251",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,1361127.5,1361127.5,6995,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1562551241,640397.00
07/07/2019 22:00,2,0.000,ALERT,211.25,296.06,60.049,1562551204,"201051344001135","174011545737251",0.00,18.70,0,295.46,299.97,0.0,0.0,0.000,1348441.5,1348441.5,6992,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1562551243,640398.00
07/07/2019 22:00,2,0.000,ALERT,211.25,295.76,60.049,1562551204,"201051344000983","174011545737251",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,1364535.0,1364535.0,6992,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1562551245,640399.00
07/07/2019 22:00,2,0.000,ALERT,211.70,296.06,60.070,1562551204,"201051344001203","174011545737251",0.00,18.30,0,295.16,300.87,0.0,0.0,0.000,1356413.9,1356413.9,7005,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1562551246,640400.00
07/07/2019 22:00,2,0.000,ALERT,211.48,296.66,60.059,1562551204,"201051344001230","174011545737251",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,1351353.8,1351353.8,7021,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562551248,640401.00
07/07/2019 22:00,2,0.000,ALERT,211.25,296.06,60.054,1562551204,"201051344000646","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1345247.1,1345247.1,7008,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1562551250,640402.00
07/07/2019 22:00,2,0.000,ALERT,211.25,295.16,60.059,1562551204,"201051344000867","174011545737251",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,1341758.5,1341758.5,6996,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562551252,640403.00
07/07/2019 22:00,2,0.000,ALERT,211.70,295.16,60.049,1562551204,"201051344000633","174011545737251",0.00,18.30,0,292.16,296.66,0.0,0.0,0.000,1338771.1,1338771.1,7006,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562551254,640404.00
07/07/2019 22:00,2,0.000,ALERT,211.03,296.06,60.054,1562551204,"201051344000955","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1365903.6,1365903.6,7005,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1562551255,640405.00
07/07/2019 22:00,2,0.000,ALERT,211.25,294.86,60.054,1562551204,"201051344000648","174011545737251",0.00,18.00,0,293.36,297.26,0.0,0.0,0.000,1352732.6,1352732.6,6989,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562551257,640406.00
07/07/2019 22:00,2,0.000,ALERT,211.48,295.16,60.049,1562551204,"201051344000645","174011545737251",0.00,19.30,0,293.66,297.26,0.0,0.0,0.000,1358272.1,1358272.1,6991,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562551259,640407.00
07/07/2019 22:00,2,0.000,ALERT,211.03,296.06,60.054,1562551204,"201051344000569","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1375172.2,1375172.2,6994,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1562551261,640408.00
07/07/2019 22:00,2,0.000,ALERT,211.25,294.86,60.075,1562551204,"179051228000119","174011545737251",0.00,21.00,0,291.85,296.66,0.0,0.0,0.000,161396.8,161396.8,7055,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562551263,640409.00
07/07/2019 22:15,2,0.000,ALERT,211.93,296.96,60.054,1562552104,"201051344000579","174011545737251",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,1376364.8,1376364.8,7002,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552106,640410.00
07/07/2019 22:15,2,0.000,ALERT,212.38,296.06,60.070,1562552104,"201051344001025","174011545737251",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,1360941.7,1360941.7,6996,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552108,640411.00
07/07/2019 22:15,2,0.000,ALERT,212.38,296.96,59.990,1562552104,"201051344001093","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1343189.2,1343189.2,7013,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552110,640412.00
07/07/2019 22:15,2,0.000,ALERT,211.93,296.66,60.038,1562552104,"201051344000458","174011545737251",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,1357416.4,1357416.4,6988,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552112,640413.00
07/07/2019 22:15,2,0.000,ALERT,212.38,297.26,60.038,1562552104,"201051344000890","174011545737251",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,1358372.2,1358372.2,7002,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552113,640414.00
07/07/2019 22:15,2,0.000,ALERT,211.93,296.36,60.038,1562552104,"201051344000988","174011545737251",0.00,17.50,0,291.25,297.26,0.0,0.0,0.000,1034872.4,1034872.4,6999,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552115,640415.00
07/07/2019 22:15,2,0.000,ALERT,212.83,297.57,60.033,1562552104,"201051344000582","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1335834.0,1335834.0,6991,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552117,640416.00
07/07/2019 22:15,2,0.000,ALERT,211.93,297.26,60.033,1562552104,"201051344000868","174011545737251",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,1343792.4,1343792.4,6992,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552119,640417.00
07/07/2019 22:15,2,0.000,ALERT,212.38,296.96,60.038,1562552104,"201051344000576","174011545737251",0.00,17.80,0,293.66,297.87,0.0,0.0,0.000,1360325.8,1360325.8,7008,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552121,640418.00
07/07/2019 22:15,2,0.000,ALERT,211.93,296.36,60.033,1562552104,"201051344001158","174011545737251",0.00,17.30,0,292.76,297.26,0.0,0.0,0.000,1337632.4,1337632.4,6994,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552123,640419.00
07/07/2019 22:15,2,0.000,ALERT,212.61,296.36,60.033,1562552104,"201051344000917","174011545737251",0.00,18.70,0,293.06,297.57,0.0,0.0,0.000,1352844.8,1352844.8,7009,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552125,640420.00
07/07/2019 22:15,2,0.000,ALERT,212.61,296.36,60.033,1562552104,"201051344000417","174011545737251",0.00,17.80,0,293.66,297.57,0.0,0.0,0.000,1072288.6,1072288.6,7015,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552126,640421.00
07/07/2019 22:15,2,0.000,ALERT,212.83,296.96,60.038,1562552104,"201051344000685","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1359006.8,1359006.8,7002,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552128,640422.00
07/07/2019 22:15,2,0.000,ALERT,212.61,296.06,60.043,1562552104,"201051344000651","174011545737251",0.00,17.50,0,293.66,297.87,0.0,0.0,0.000,1353061.9,1353061.9,7000,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552130,640423.00
07/07/2019 22:15,2,0.000,ALERT,211.70,297.57,60.043,1562552104,"201051344000594","174011545737251",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,1363494.7,1363494.7,7001,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552132,640424.00
07/07/2019 22:15,2,0.000,ALERT,212.16,296.66,60.033,1562552104,"201051344000469","174011545737251",0.00,17.00,0,292.76,297.57,0.0,0.0,0.000,1343535.0,1343535.0,7003,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552134,640425.00
07/07/2019 22:15,2,0.000,ALERT,212.61,297.26,60.038,1562552104,"201051344000585","174011545737251",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,1368086.3,1368086.3,6994,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552136,640426.00
07/07/2019 22:15,2,0.000,ALERT,212.61,296.66,60.022,1562552104,"201051344000853","174011545737251",0.00,17.30,0,293.66,297.87,0.0,0.0,0.000,1366424.6,1366424.6,6996,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552137,640427.00
07/07/2019 22:15,2,0.000,ALERT,212.83,297.57,60.033,1562552104,"201051344001145","174011545737251",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,1367667.1,1367667.1,7017,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552139,640428.00
