ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 22:15,2,0.000,ALERT,212.61,296.96,60.043,1562552104,"201051344000438","174011545737251",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,1361127.5,1361127.5,6997,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552141,640429.00
07/07/2019 22:15,2,0.000,ALERT,212.16,296.96,60.043,1562552104,"201051344001135","174011545737251",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,1348441.5,1348441.5,6994,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552143,640430.00
07/07/2019 22:15,2,0.000,ALERT,212.16,296.96,60.043,1562552104,"201051344000983","174011545737251",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,1364535.0,1364535.0,6994,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552145,640431.00
07/07/2019 22:15,2,0.000,ALERT,212.61,296.66,60.049,1562552104,"201051344001203","174011545737251",0.00,17.80,0,294.26,299.97,0.0,0.0,0.000,1356413.9,1356413.9,7007,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552146,640432.00
07/07/2019 22:15,2,0.000,ALERT,212.38,297.57,60.049,1562552104,"201051344001230","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1351353.8,1351353.8,7023,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552148,640433.00
07/07/2019 22:15,2,0.000,ALERT,212.16,296.96,60.049,1562552104,"201051344000646","174011545737251",0.00,17.50,0,293.36,297.87,0.0,0.0,0.000,1345247.1,1345247.1,7010,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552150,640434.00
07/07/2019 22:15,2,0.000,ALERT,212.38,296.66,60.043,1562552104,"201051344000867","174011545737251",0.00,18.30,0,293.36,298.47,0.0,0.0,0.000,1341758.5,1341758.5,6998,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552152,640435.00
07/07/2019 22:15,2,0.000,ALERT,212.61,296.36,60.043,1562552104,"201051344000633","174011545737251",0.00,17.50,0,291.55,297.26,0.0,0.0,0.000,1338771.1,1338771.1,7008,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552154,640436.00
07/07/2019 22:15,2,0.000,ALERT,212.16,297.26,60.033,1562552104,"201051344000955","174011545737251",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,1365903.6,1365903.6,7007,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552156,640437.00
07/07/2019 22:15,2,0.000,ALERT,212.16,296.06,60.038,1562552104,"201051344000648","174011545737251",0.00,17.30,0,293.06,297.87,0.0,0.0,0.000,1352732.6,1352732.6,6991,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562552157,640438.00
07/07/2019 22:15,2,0.000,ALERT,212.38,296.66,60.017,1562552104,"201051344000645","174011545737251",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,1358272.1,1358272.1,6993,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552159,640439.00
07/07/2019 22:15,2,0.000,ALERT,211.93,297.26,60.038,1562552104,"201051344000569","174011545737251",0.00,17.80,0,293.96,298.77,0.0,0.0,0.000,1375172.2,1375172.2,6996,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562552161,640440.00
07/07/2019 22:15,2,0.000,ALERT,212.16,296.36,60.033,1562552104,"179051228000119","174011545737251",0.00,19.80,0,291.55,297.26,0.0,0.0,0.000,161396.8,161396.8,7057,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562552163,640441.00
07/07/2019 22:30,2,0.000,ALERT,212.16,296.66,60.049,1562553004,"201051344000579","174011545737251",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,1376364.8,1376364.8,7004,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553006,640442.00
07/07/2019 22:30,2,0.000,ALERT,212.83,297.26,60.070,1562553004,"201051344001025","174011545737251",0.00,16.70,0,294.56,299.67,0.0,0.0,0.000,1360941.7,1360941.7,6998,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553008,640443.00
07/07/2019 22:30,2,0.000,ALERT,213.06,297.87,60.049,1562553004,"201051344001093","174011545737251",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1343189.2,1343189.2,7015,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553010,640444.00
07/07/2019 22:30,2,0.000,ALERT,212.16,296.36,60.049,1562553004,"201051344000458","174011545737251",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,1357416.4,1357416.4,6990,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553011,640445.00
07/07/2019 22:30,2,0.000,ALERT,212.83,297.87,60.054,1562553004,"201051344000890","174011545737251",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,1358372.2,1358372.2,7004,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553013,640446.00
07/07/2019 22:30,2,0.000,ALERT,212.16,296.36,60.054,1562553004,"201051344000988","174011545737251",0.00,17.00,0,292.16,297.87,0.0,0.0,0.000,1034872.4,1034872.4,7001,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553015,640447.00
07/07/2019 22:30,2,0.000,ALERT,213.51,298.77,60.054,1562553004,"201051344000582","174011545737251",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,1335834.0,1335834.0,6993,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553017,640448.00
07/07/2019 22:30,2,0.000,ALERT,212.16,296.66,60.054,1562553004,"201051344000868","174011545737251",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,1343792.4,1343792.4,6994,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553019,640449.00
07/07/2019 22:30,2,0.000,ALERT,212.83,296.96,60.043,1562553004,"201051344000576","174011545737251",0.00,17.00,0,294.56,298.17,0.0,0.0,0.000,1360325.8,1360325.8,7010,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553021,640450.00
07/07/2019 22:30,2,0.000,ALERT,212.16,296.36,60.054,1562553004,"201051344001158","174011545737251",0.00,16.70,0,293.96,297.57,0.0,0.0,0.000,1337632.4,1337632.4,6996,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553022,640451.00
07/07/2019 22:30,2,0.000,ALERT,213.06,296.96,60.043,1562553004,"201051344000917","174011545737251",0.00,17.80,0,293.66,298.47,0.0,0.0,0.000,1352844.8,1352844.8,7011,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553024,640452.00
07/07/2019 22:30,2,0.000,ALERT,213.06,296.96,60.043,1562553004,"201051344000417","174011545737251",0.00,17.30,0,294.56,298.47,0.0,0.0,0.000,1072288.6,1072288.6,7017,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553026,640453.00
07/07/2019 22:30,2,0.000,ALERT,213.29,297.87,60.043,1562553004,"201051344000685","174011545737251",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,1359006.8,1359006.8,7004,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553028,640454.00
07/07/2019 22:30,2,0.000,ALERT,213.06,296.96,60.017,1562553004,"201051344000651","174011545737251",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1353061.9,1353061.9,7002,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553030,640455.00
07/07/2019 22:30,2,0.000,ALERT,211.93,296.96,60.017,1562553004,"201051344000594","174011545737251",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,1363494.7,1363494.7,7003,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553032,640456.00
07/07/2019 22:30,2,0.000,ALERT,212.16,296.06,60.043,1562553004,"201051344000469","174011545737251",0.00,16.00,0,293.66,297.87,0.0,0.0,0.000,1343535.0,1343535.0,7005,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553033,640457.00
07/07/2019 22:30,2,0.000,ALERT,213.06,297.87,60.043,1562553004,"201051344000585","174011545737251",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,1368086.3,1368086.3,6996,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553035,640458.00
07/07/2019 22:30,2,0.000,ALERT,212.83,296.06,60.043,1562553004,"201051344000853","174011545737251",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1366424.6,1366424.6,6998,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553037,640459.00
07/07/2019 22:30,2,0.000,ALERT,213.29,297.87,60.028,1562553004,"201051344001145","174011545737251",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,1367667.1,1367667.1,7019,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553039,640460.00
07/07/2019 22:30,2,0.000,ALERT,213.29,297.57,60.038,1562553004,"201051344000438","174011545737251",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,1361127.5,1361127.5,6999,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553041,640461.00
07/07/2019 22:30,2,0.000,ALERT,212.61,297.57,60.028,1562553004,"201051344001135","174011545737251",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,1348441.5,1348441.5,6996,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553042,640462.00
07/07/2019 22:30,2,0.000,ALERT,212.16,296.36,60.043,1562553004,"201051344000983","174011545737251",0.00,17.00,0,294.86,298.77,0.0,0.0,0.000,1364535.0,1364535.0,6996,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553044,640463.00
07/07/2019 22:30,2,0.000,ALERT,213.06,297.57,60.033,1562553004,"201051344001203","174011545737251",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,1356413.9,1356413.9,7009,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553046,640464.00
07/07/2019 22:30,2,0.000,ALERT,212.83,297.87,60.065,1562553004,"201051344001230","174011545737251",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1351353.8,1351353.8,7025,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553048,640465.00
07/07/2019 22:30,2,0.000,ALERT,212.61,297.57,60.043,1562553004,"201051344000646","174011545737251",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,1345247.1,1345247.1,7012,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553050,640466.00
07/07/2019 22:30,2,0.000,ALERT,212.61,296.36,60.049,1562553004,"201051344000867","174011545737251",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,1341758.5,1341758.5,7000,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553052,640467.00
07/07/2019 22:30,2,0.000,ALERT,212.83,295.76,60.043,1562553004,"201051344000633","174011545737251",0.00,16.70,0,292.76,297.57,0.0,0.0,0.000,1338771.1,1338771.1,7010,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553054,640468.00
07/07/2019 22:30,2,0.000,ALERT,212.61,297.57,60.043,1562553004,"201051344000955","174011545737251",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,1365903.6,1365903.6,7009,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553055,640469.00
07/07/2019 22:30,2,0.000,ALERT,212.38,295.76,60.075,1562553004,"201051344000648","174011545737251",0.00,16.70,0,293.66,298.17,0.0,0.0,0.000,1352732.6,1352732.6,6993,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553057,640470.00
07/07/2019 22:30,2,0.000,ALERT,212.61,296.36,60.038,1562553004,"201051344000645","174011545737251",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,1358272.1,1358272.1,6995,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553059,640471.00
07/07/2019 22:30,2,0.000,ALERT,212.16,296.66,60.033,1562553004,"201051344000569","174011545737251",0.00,17.00,0,295.16,299.07,0.0,0.0,0.000,1375172.2,1375172.2,6998,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553061,640472.00
07/07/2019 22:30,2,0.000,ALERT,212.38,295.76,60.028,1562553004,"179051228000119","174011545737251",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,161396.8,161396.8,7059,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562553063,640473.00
07/07/2019 22:45,2,0.000,ALERT,211.93,296.96,60.049,1562553904,"201051344000579","174011545737251",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,1376364.8,1376364.8,7006,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553906,640474.00
07/07/2019 22:45,2,0.000,ALERT,212.61,296.66,60.033,1562553904,"201051344001025","174011545737251",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,1360941.7,1360941.7,7000,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553908,640475.00
07/07/2019 22:45,2,0.000,ALERT,212.61,296.96,60.043,1562553904,"201051344001093","174011545737251",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,1343189.2,1343189.2,7017,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553910,640476.00
07/07/2019 22:45,2,0.000,ALERT,211.93,296.66,60.059,1562553904,"201051344000458","174011545737251",0.00,17.00,0,294.26,298.77,0.0,0.0,0.000,1357416.4,1357416.4,6992,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553912,640477.00
07/07/2019 22:45,2,0.000,ALERT,212.61,297.57,60.038,1562553904,"201051344000890","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1358372.2,1358372.2,7006,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553914,640478.00
07/07/2019 22:45,2,0.000,ALERT,211.93,296.06,60.033,1562553904,"201051344000988","174011545737251",0.00,16.30,0,291.85,297.57,0.0,0.0,0.000,1034872.4,1034872.4,7003,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553915,640479.00
07/07/2019 22:45,2,0.000,ALERT,213.06,298.17,60.028,1562553904,"201051344000582","174011545737251",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,1335834.0,1335834.0,6995,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553917,640480.00
07/07/2019 22:45,2,0.000,ALERT,211.93,296.96,60.075,1562553904,"201051344000868","174011545737251",0.00,16.30,0,295.16,298.77,0.0,0.0,0.000,1343792.4,1343792.4,6996,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553919,640481.00
07/07/2019 22:45,2,0.000,ALERT,212.38,296.96,60.038,1562553904,"201051344000576","174011545737251",0.00,16.30,0,294.26,297.87,0.0,0.0,0.000,1360325.8,1360325.8,7012,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553921,640482.00
07/07/2019 22:45,2,0.000,ALERT,211.93,296.06,60.038,1562553904,"201051344001158","174011545737251",0.00,16.00,0,293.66,297.26,0.0,0.0,0.000,1337632.4,1337632.4,6998,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553923,640483.00
07/07/2019 22:45,2,0.000,ALERT,212.83,296.66,60.049,1562553904,"201051344000917","174011545737251",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,1352844.8,1352844.8,7013,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553925,640484.00
07/07/2019 22:45,2,0.000,ALERT,212.83,296.36,60.049,1562553904,"201051344000417","174011545737251",0.00,16.70,0,294.86,298.47,0.0,0.0,0.000,1072288.6,1072288.6,7019,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553926,640485.00
07/07/2019 22:45,2,0.000,ALERT,213.06,296.96,60.038,1562553904,"201051344000685","174011545737251",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,1359006.8,1359006.8,7006,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553928,640486.00
07/07/2019 22:45,2,0.000,ALERT,212.83,296.36,60.012,1562553904,"201051344000651","174011545737251",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,1353061.9,1353061.9,7004,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553930,640487.00
07/07/2019 22:45,2,0.000,ALERT,211.70,296.96,60.070,1562553904,"201051344000594","174011545737251",0.00,16.70,0,293.96,298.17,0.0,0.0,0.000,1363494.7,1363494.7,7005,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553932,640488.00
07/07/2019 22:45,2,0.000,ALERT,211.93,296.06,60.043,1562553904,"201051344000469","174011545737251",0.00,15.50,0,293.36,297.57,0.0,0.0,0.000,1343535.0,1343535.0,7007,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553934,640489.00
07/07/2019 22:45,2,0.000,ALERT,212.83,297.26,60.065,1562553904,"201051344000585","174011545737251",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,1368086.3,1368086.3,6998,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553936,640490.00
07/07/2019 22:45,2,0.000,ALERT,212.38,296.06,60.033,1562553904,"201051344000853","174011545737251",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,1366424.6,1366424.6,7000,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553937,640491.00
07/07/2019 22:45,2,0.000,ALERT,212.83,297.57,60.065,1562553904,"201051344001145","174011545737251",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,1367667.1,1367667.1,7021,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553939,640492.00
07/07/2019 22:45,2,0.000,ALERT,212.61,296.96,60.033,1562553904,"201051344000438","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1361127.5,1361127.5,7001,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553941,640493.00
07/07/2019 22:45,2,0.000,ALERT,212.38,296.96,60.017,1562553904,"201051344001135","174011545737251",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1348441.5,1348441.5,6998,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553943,640494.00
07/07/2019 22:45,2,0.000,ALERT,211.93,296.66,60.022,1562553904,"201051344000983","174011545737251",0.00,16.30,0,294.56,298.47,0.0,0.0,0.000,1364535.0,1364535.0,6998,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553945,640495.00
07/07/2019 22:45,2,0.000,ALERT,212.61,296.96,60.017,1562553904,"201051344001203","174011545737251",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,1356413.9,1356413.9,7011,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553947,640496.00
07/07/2019 22:45,2,0.000,ALERT,212.61,297.57,60.033,1562553904,"201051344001230","174011545737251",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,1351353.8,1351353.8,7027,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553948,640497.00
07/07/2019 22:45,2,0.000,ALERT,211.93,296.66,60.017,1562553904,"201051344000646","174011545737251",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,1345247.1,1345247.1,7014,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553950,640498.00
07/07/2019 22:45,2,0.000,ALERT,212.16,296.06,60.022,1562553904,"201051344000867","174011545737251",0.00,17.30,0,294.26,298.47,0.0,0.0,0.000,1341758.5,1341758.5,7002,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553952,640499.00
07/07/2019 22:45,2,0.000,ALERT,212.61,296.06,60.022,1562553904,"201051344000633","174011545737251",0.00,16.30,0,292.46,297.26,0.0,0.0,0.000,1338771.1,1338771.1,7012,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553954,640500.00
07/07/2019 22:45,2,0.000,ALERT,212.16,296.96,60.022,1562553904,"201051344000955","174011545737251",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,1365903.6,1365903.6,7011,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553956,640501.00
07/07/2019 22:45,2,0.000,ALERT,212.16,295.76,60.017,1562553904,"201051344000648","174011545737251",0.00,16.00,0,293.96,297.87,0.0,0.0,0.000,1352732.6,1352732.6,6995,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562553957,640502.00
07/07/2019 22:45,2,0.000,ALERT,212.38,296.36,60.012,1562553904,"201051344000645","174011545737251",0.00,17.00,0,294.26,297.87,0.0,0.0,0.000,1358272.1,1358272.1,6997,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553959,640503.00
07/07/2019 22:45,2,0.000,ALERT,211.93,296.96,60.022,1562553904,"201051344000569","174011545737251",0.00,16.30,0,294.86,298.77,0.0,0.0,0.000,1375172.2,1375172.2,7000,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562553961,640504.00
07/07/2019 22:45,2,0.000,ALERT,212.16,296.06,60.028,1562553904,"179051228000119","174011545737251",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,161396.8,161396.8,7061,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562553963,640505.00
07/07/2019 23:00,2,0.000,ALERT,212.16,297.57,60.038,1562554804,"201051344000579","174011545737251",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,1376364.8,1376364.8,7008,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554806,640506.00
07/07/2019 23:00,2,0.000,ALERT,212.16,296.36,60.033,1562554804,"201051344001025","174011545737251",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,1360941.7,1360941.7,7002,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554808,640507.00
07/07/2019 23:00,2,0.000,ALERT,212.38,296.96,60.049,1562554804,"201051344001093","174011545737251",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,1343189.2,1343189.2,7019,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554809,640508.00
07/07/2019 23:00,2,0.000,ALERT,211.93,297.26,60.038,1562554804,"201051344000458","174011545737251",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,1357416.4,1357416.4,6994,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554811,640509.00
07/07/2019 23:00,2,0.000,ALERT,212.16,297.57,60.033,1562554804,"201051344000890","174011545737251",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,1358372.2,1358372.2,7008,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554813,640510.00
07/07/2019 23:00,2,0.000,ALERT,211.93,296.96,59.996,1562554804,"201051344000988","174011545737251",0.00,16.00,0,292.16,298.17,0.0,0.0,0.000,1034872.4,1034872.4,7005,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554815,640511.00
07/07/2019 23:00,2,0.000,ALERT,212.61,297.87,60.028,1562554804,"201051344000582","174011545737251",0.00,15.80,0,296.06,299.37,0.0,0.0,0.000,1335834.0,1335834.0,6997,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554817,640512.00
07/07/2019 23:00,2,0.000,ALERT,211.93,297.26,60.038,1562554804,"201051344000868","174011545737251",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,1343792.4,1343792.4,6998,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554819,640513.00
07/07/2019 23:00,2,0.000,ALERT,212.38,297.26,60.033,1562554804,"201051344000576","174011545737251",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,1360325.8,1360325.8,7014,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554820,640514.00
07/07/2019 23:00,2,0.000,ALERT,211.93,296.66,60.028,1562554804,"201051344001158","174011545737251",0.00,15.50,0,293.96,297.87,0.0,0.0,0.000,1337632.4,1337632.4,7000,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554822,640515.00
07/07/2019 23:00,2,0.000,ALERT,212.38,296.66,60.028,1562554804,"201051344000917","174011545737251",0.00,17.00,0,293.96,297.87,0.0,0.0,0.000,1352844.8,1352844.8,7015,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554824,640516.00
07/07/2019 23:00,2,0.000,ALERT,212.38,296.36,60.028,1562554804,"201051344000417","174011545737251",0.00,16.00,0,294.56,297.87,0.0,0.0,0.000,1072288.6,1072288.6,7021,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554826,640517.00
07/07/2019 23:00,2,0.000,ALERT,212.61,297.26,60.028,1562554804,"201051344000685","174011545737251",0.00,16.00,0,294.86,298.47,0.0,0.0,0.000,1359006.8,1359006.8,7008,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554828,640518.00
07/07/2019 23:00,2,0.000,ALERT,212.61,296.36,60.022,1562554804,"201051344000651","174011545737251",0.00,15.50,0,294.56,298.17,0.0,0.0,0.000,1353061.9,1353061.9,7006,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554830,640519.00
07/07/2019 23:00,2,0.000,ALERT,211.70,297.57,60.038,1562554804,"201051344000594","174011545737251",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,1363494.7,1363494.7,7007,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554832,640520.00
07/07/2019 23:00,2,0.000,ALERT,211.93,296.66,60.017,1562554804,"201051344000469","174011545737251",0.00,15.30,0,293.66,298.17,0.0,0.0,0.000,1343535.0,1343535.0,7009,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554833,640521.00
07/07/2019 23:00,2,0.000,ALERT,212.38,296.96,60.017,1562554804,"201051344000585","174011545737251",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,1368086.3,1368086.3,7000,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554835,640522.00
07/07/2019 23:00,2,0.000,ALERT,212.61,296.96,59.975,1562554804,"201051344000853","174011545737251",0.00,15.80,0,294.56,298.77,0.0,0.0,0.000,1366424.6,1366424.6,7002,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554837,640523.00
07/07/2019 23:00,2,0.000,ALERT,212.61,297.57,60.022,1562554804,"201051344001145","174011545737251",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,1367667.1,1367667.1,7023,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554839,640524.00
07/07/2019 23:00,2,0.000,ALERT,212.38,296.96,60.054,1562554804,"201051344000438","174011545737251",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,1361127.5,1361127.5,7003,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554841,640525.00
07/07/2019 23:00,2,0.000,ALERT,211.93,296.96,60.028,1562554804,"201051344001135","174011545737251",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,1348441.5,1348441.5,7000,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554842,640526.00
07/07/2019 23:00,2,0.000,ALERT,211.93,297.26,60.054,1562554804,"201051344000983","174011545737251",0.00,16.00,0,295.16,298.77,0.0,0.0,0.000,1364535.0,1364535.0,7000,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554844,640527.00
07/07/2019 23:00,2,0.000,ALERT,212.38,296.66,60.028,1562554804,"201051344001203","174011545737251",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,1356413.9,1356413.9,7013,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554846,640528.00
07/07/2019 23:00,2,0.000,ALERT,212.16,297.26,60.022,1562554804,"201051344001230","174011545737251",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,1351353.8,1351353.8,7029,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554848,640529.00
07/07/2019 23:00,2,0.000,ALERT,211.93,296.66,60.017,1562554804,"201051344000646","174011545737251",0.00,15.80,0,294.26,298.17,0.0,0.0,0.000,1345247.1,1345247.1,7016,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554850,640530.00
07/07/2019 23:00,2,0.000,ALERT,212.16,296.66,60.012,1562554804,"201051344000867","174011545737251",0.00,16.70,0,294.26,299.07,0.0,0.0,0.000,1341758.5,1341758.5,7004,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554851,640531.00
07/07/2019 23:00,2,0.000,ALERT,212.38,296.36,60.022,1562554804,"201051344000633","174011545737251",0.00,15.80,0,292.46,297.87,0.0,0.0,0.000,1338771.1,1338771.1,7014,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554853,640532.00
07/07/2019 23:00,2,0.000,ALERT,211.70,296.96,60.022,1562554804,"201051344000955","174011545737251",0.00,16.00,0,294.56,298.47,0.0,0.0,0.000,1365903.6,1365903.6,7013,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562554855,640533.00
07/07/2019 23:00,2,0.000,ALERT,211.93,296.06,60.028,1562554804,"201051344000648","174011545737251",0.00,15.50,0,293.96,298.47,0.0,0.0,0.000,1352732.6,1352732.6,6997,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554857,640534.00
07/07/2019 23:00,2,0.000,ALERT,212.38,296.66,60.022,1562554804,"201051344000645","174011545737251",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,1358272.1,1358272.1,6999,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554859,640535.00
07/07/2019 23:00,2,0.000,ALERT,211.93,297.26,59.980,1562554804,"201051344000569","174011545737251",0.00,16.00,0,295.46,299.37,0.0,0.0,0.000,1375172.2,1375172.2,7002,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562554861,640536.00
07/07/2019 23:00,2,0.000,ALERT,212.16,296.06,60.017,1562554804,"179051228000119","174011545737251",0.00,17.80,0,292.76,297.87,0.0,0.0,0.000,161396.8,161396.8,7063,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562554862,640537.00
07/07/2019 23:15,2,0.000,ALERT,212.61,298.17,60.012,1562555704,"201051344000579","174011545737251",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,1376364.8,1376364.8,7010,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562555706,640538.00
07/07/2019 23:15,2,0.000,ALERT,213.06,297.87,60.022,1562555704,"201051344001025","174011545737251",0.00,15.30,0,294.86,300.27,0.0,0.0,0.000,1360941.7,1360941.7,7004,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555708,640539.00
07/07/2019 23:15,2,0.000,ALERT,213.06,298.17,59.985,1562555704,"201051344001093","174011545737251",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,1343189.2,1343189.2,7021,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562555710,640540.00
07/07/2019 23:15,2,0.000,ALERT,212.61,297.57,60.033,1562555704,"201051344000458","174011545737251",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,1357416.4,1357416.4,6996,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555711,640541.00
07/07/2019 23:15,2,0.000,ALERT,213.06,298.77,60.012,1562555704,"201051344000890","174011545737251",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,1358372.2,1358372.2,7010,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555713,640542.00
07/07/2019 23:15,2,0.000,ALERT,212.61,297.57,60.017,1562555704,"201051344000988","174011545737251",0.00,15.50,0,292.16,298.77,0.0,0.0,0.000,1034872.4,1034872.4,7007,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562555715,640543.00
07/07/2019 23:15,2,0.000,ALERT,213.51,299.37,59.969,1562555704,"201051344000582","174011545737251",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,1335834.0,1335834.0,6999,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562555717,640544.00
07/07/2019 23:15,2,0.000,ALERT,212.61,297.87,60.012,1562555704,"201051344000868","174011545737251",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,1343792.4,1343792.4,7000,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555719,640545.00
07/07/2019 23:15,2,0.000,ALERT,213.06,297.87,60.006,1562555704,"201051344000576","174011545737251",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,1360325.8,1360325.8,7016,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555721,640546.00
07/07/2019 23:15,2,0.000,ALERT,212.83,297.26,60.012,1562555704,"201051344001158","174011545737251",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,1337632.4,1337632.4,7002,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555722,640547.00
07/07/2019 23:15,2,0.000,ALERT,213.29,297.87,60.012,1562555704,"201051344000917","174011545737251",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,1352844.8,1352844.8,7017,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555724,640548.00
07/07/2019 23:15,2,0.000,ALERT,213.29,297.57,60.012,1562555704,"201051344000417","174011545737251",0.00,15.80,0,294.56,299.07,0.0,0.0,0.000,1072288.6,1072288.6,7023,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555726,640549.00
07/07/2019 23:15,2,0.000,ALERT,213.51,298.47,60.012,1562555704,"201051344000685","174011545737251",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,1359006.8,1359006.8,7010,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555728,640550.00
07/07/2019 23:15,2,0.000,ALERT,213.29,297.57,60.017,1562555704,"201051344000651","174011545737251",0.00,15.30,0,294.56,299.37,0.0,0.0,0.000,1353061.9,1353061.9,7008,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555730,640551.00
07/07/2019 23:15,2,0.000,ALERT,212.61,298.17,60.022,1562555704,"201051344000594","174011545737251",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,1363494.7,1363494.7,7009,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562555731,640552.00
07/07/2019 23:15,2,0.000,ALERT,212.83,297.57,60.022,1562555704,"201051344000469","174011545737251",0.00,15.00,0,293.96,298.77,0.0,0.0,0.000,1343535.0,1343535.0,7011,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562555733,640553.00
07/07/2019 23:15,2,0.000,ALERT,213.29,298.47,60.006,1562555704,"201051344000585","174011545737251",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,1368086.3,1368086.3,7002,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555735,640554.00
07/07/2019 23:15,2,0.000,ALERT,213.29,297.26,59.985,1562555704,"201051344000853","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1366424.6,1366424.6,7004,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555737,640555.00
07/07/2019 23:15,2,0.000,ALERT,213.51,298.77,60.017,1562555704,"201051344001145","174011545737251",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,1367667.1,1367667.1,7025,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562555739,640556.00
07/07/2019 23:15,2,0.000,ALERT,213.06,297.87,60.012,1562555704,"201051344000438","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1361127.5,1361127.5,7005,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555741,640557.00
07/07/2019 23:15,2,0.000,ALERT,212.83,298.17,60.022,1562555704,"201051344001135","174011545737251",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,1348441.5,1348441.5,7002,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555742,640558.00
07/07/2019 23:15,2,0.000,ALERT,212.83,297.57,60.033,1562555704,"201051344000983","174011545737251",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,1364535.0,1364535.0,7002,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555744,640559.00
07/07/2019 23:15,2,0.000,ALERT,213.06,297.87,59.980,1562555704,"201051344001203","174011545737251",0.00,15.50,0,294.86,301.47,0.0,0.0,0.000,1356413.9,1356413.9,7015,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555746,640560.00
07/07/2019 23:15,2,0.000,ALERT,213.06,298.47,60.022,1562555704,"201051344001230","174011545737251",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,1351353.8,1351353.8,7031,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555748,640561.00
07/07/2019 23:15,2,0.000,ALERT,212.61,297.87,60.012,1562555704,"201051344000646","174011545737251",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,1345247.1,1345247.1,7018,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555750,640562.00
07/07/2019 23:15,2,0.000,ALERT,213.06,297.26,60.028,1562555704,"201051344000867","174011545737251",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,1341758.5,1341758.5,7006,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555752,640563.00
07/07/2019 23:15,2,0.000,ALERT,213.29,296.96,60.033,1562555704,"201051344000633","174011545737251",0.00,15.50,0,292.76,298.47,0.0,0.0,0.000,1338771.1,1338771.1,7016,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562555753,640564.00
07/07/2019 23:15,2,0.000,ALERT,212.61,298.17,60.065,1562555704,"201051344000955","174011545737251",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,1365903.6,1365903.6,7015,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555755,640565.00
07/07/2019 23:15,2,0.000,ALERT,212.83,296.66,60.028,1562555704,"201051344000648","174011545737251",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,1352732.6,1352732.6,6999,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555757,640566.00
07/07/2019 23:15,2,0.000,ALERT,213.06,297.26,60.049,1562555704,"201051344000645","174011545737251",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,1358272.1,1358272.1,7001,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562555759,640567.00
07/07/2019 23:15,2,0.000,ALERT,212.83,297.87,60.043,1562555704,"201051344000569","174011545737251",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,1375172.2,1375172.2,7004,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562555761,640568.00
07/07/2019 23:15,2,0.000,ALERT,213.06,296.96,60.028,1562555704,"179051228000119","174011545737251",0.00,17.30,0,293.06,298.47,0.0,0.0,0.000,161396.8,161396.8,7065,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562555763,640569.00
07/07/2019 23:30,2,0.000,ALERT,213.06,298.17,60.043,1562556605,"201051344000579","174011545737251",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1376364.8,1376364.8,7012,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556607,640570.00
07/07/2019 23:30,2,0.000,ALERT,213.29,297.87,59.985,1562556605,"201051344001025","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1360941.7,1360941.7,7006,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556609,640571.00
07/07/2019 23:30,2,0.000,ALERT,213.51,298.47,60.028,1562556605,"201051344001093","174011545737251",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,1343189.2,1343189.2,7023,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556610,640572.00
07/07/2019 23:30,2,0.000,ALERT,212.83,297.87,60.028,1562556605,"201051344000458","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1357416.4,1357416.4,6998,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556612,640573.00
