ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/07/2019 23:30,2,0.000,ALERT,213.29,298.77,60.006,1562556605,"201051344000890","174011545737251",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,1358372.2,1358372.2,7012,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556614,640574.00
07/07/2019 23:30,2,0.000,ALERT,212.83,297.87,60.033,1562556605,"201051344000988","174011545737251",0.00,15.50,0,293.36,298.77,0.0,0.0,0.000,1034872.4,1034872.4,7009,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556616,640575.00
07/07/2019 23:30,2,0.000,ALERT,213.96,299.37,60.065,1562556605,"201051344000582","174011545737251",0.00,15.30,0,297.26,300.57,0.0,0.0,0.000,1335834.0,1335834.0,7001,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556618,640576.00
07/07/2019 23:30,2,0.000,ALERT,213.06,298.17,60.028,1562556605,"201051344000868","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1343792.4,1343792.4,7002,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556620,640577.00
07/07/2019 23:30,2,0.000,ALERT,213.51,297.87,60.033,1562556605,"201051344000576","174011545737251",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,1360325.8,1360325.8,7018,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556622,640578.00
07/07/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1562556605,"201051344001158","174011545737251",0.00,15.00,0,295.16,298.77,0.0,0.0,0.000,1337632.4,1337632.4,7004,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556623,640579.00
07/07/2019 23:30,2,0.000,ALERT,213.74,298.17,60.022,1562556605,"201051344000917","174011545737251",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,1352844.8,1352844.8,7019,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556625,640580.00
07/07/2019 23:30,2,0.000,ALERT,213.51,297.87,60.028,1562556605,"201051344000417","174011545737251",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,1072288.6,1072288.6,7025,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556627,640581.00
07/07/2019 23:30,2,0.000,ALERT,213.74,298.47,60.022,1562556605,"201051344000685","174011545737251",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,1359006.8,1359006.8,7012,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556629,640582.00
07/07/2019 23:30,2,0.000,ALERT,213.74,297.87,60.017,1562556605,"201051344000651","174011545737251",0.00,14.70,0,296.06,299.37,0.0,0.0,0.000,1353061.9,1353061.9,7010,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556631,640583.00
07/07/2019 23:30,2,0.000,ALERT,212.83,298.47,60.022,1562556605,"201051344000594","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1363494.7,1363494.7,7011,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556633,640584.00
07/07/2019 23:30,2,0.000,ALERT,213.06,297.57,60.028,1562556605,"201051344000469","174011545737251",0.00,14.70,0,294.56,298.77,0.0,0.0,0.000,1343535.0,1343535.0,7013,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556634,640585.00
07/07/2019 23:30,2,0.000,ALERT,213.74,298.77,60.017,1562556605,"201051344000585","174011545737251",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,1368086.3,1368086.3,7004,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556636,640586.00
07/07/2019 23:30,2,0.000,ALERT,213.51,297.57,59.985,1562556605,"201051344000853","174011545737251",0.00,15.00,0,295.46,299.07,0.0,0.0,0.000,1366424.6,1366424.6,7006,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556638,640587.00
07/07/2019 23:30,2,0.000,ALERT,213.74,299.07,60.017,1562556605,"201051344001145","174011545737251",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,1367667.1,1367667.1,7027,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556640,640588.00
07/07/2019 23:30,2,0.000,ALERT,213.74,298.77,60.012,1562556605,"201051344000438","174011545737251",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,1361127.5,1361127.5,7007,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556642,640589.00
07/07/2019 23:30,2,0.000,ALERT,213.29,298.47,60.049,1562556605,"201051344001135","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1348441.5,1348441.5,7004,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556644,640590.00
07/07/2019 23:30,2,0.000,ALERT,213.06,297.87,60.017,1562556605,"201051344000983","174011545737251",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,1364535.0,1364535.0,7004,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556645,640591.00
07/07/2019 23:30,2,0.000,ALERT,213.51,298.47,60.017,1562556605,"201051344001203","174011545737251",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,1356413.9,1356413.9,7017,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556647,640592.00
07/07/2019 23:30,2,0.000,ALERT,213.51,299.07,60.017,1562556605,"201051344001230","174011545737251",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1351353.8,1351353.8,7033,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556649,640593.00
07/07/2019 23:30,2,0.000,ALERT,213.06,298.47,60.006,1562556605,"201051344000646","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1345247.1,1345247.1,7020,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556651,640594.00
07/07/2019 23:30,2,0.000,ALERT,213.29,297.57,60.022,1562556605,"201051344000867","174011545737251",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,1341758.5,1341758.5,7008,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556653,640595.00
07/07/2019 23:30,2,0.000,ALERT,213.51,297.26,60.059,1562556605,"201051344000633","174011545737251",0.00,15.30,0,293.66,298.47,0.0,0.0,0.000,1338771.1,1338771.1,7018,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556655,640596.00
07/07/2019 23:30,2,0.000,ALERT,213.29,298.77,60.017,1562556605,"201051344000955","174011545737251",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,1365903.6,1365903.6,7017,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556656,640597.00
07/07/2019 23:30,2,0.000,ALERT,213.29,296.96,59.996,1562556605,"201051344000648","174011545737251",0.00,15.00,0,294.86,298.77,0.0,0.0,0.000,1352732.6,1352732.6,7001,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556658,640598.00
07/07/2019 23:30,2,0.000,ALERT,213.29,297.57,60.017,1562556605,"201051344000645","174011545737251",0.00,15.80,0,295.46,298.77,0.0,0.0,0.000,1358272.1,1358272.1,7003,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562556660,640599.00
07/07/2019 23:30,2,0.000,ALERT,213.06,298.17,60.017,1562556605,"201051344000569","174011545737251",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,1375172.2,1375172.2,7006,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562556662,640600.00
07/07/2019 23:30,2,0.000,ALERT,213.29,296.96,60.038,1562556605,"179051228000119","174011545737251",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,161396.8,161396.8,7067,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562556664,640601.00
07/07/2019 23:45,2,0.000,ALERT,211.93,297.57,60.017,1562557504,"201051344000579","174011545737251",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,1376364.8,1376364.8,7014,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557506,640602.00
07/07/2019 23:45,2,0.000,ALERT,211.70,295.16,60.038,1562557504,"201051344001025","174011545737251",0.00,14.70,0,294.56,301.17,0.0,0.0,0.000,1360941.7,1360941.7,7008,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557508,640603.00
07/07/2019 23:45,2,0.000,ALERT,211.93,296.06,60.006,1562557504,"201051344001093","174011545737251",0.00,15.50,0,294.86,300.27,0.0,0.0,0.000,1343189.2,1343189.2,7025,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557509,640604.00
07/07/2019 23:45,2,0.000,ALERT,211.93,297.26,60.033,1562557504,"201051344000458","174011545737251",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,1357416.4,1357416.4,7000,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557511,640605.00
07/07/2019 23:45,2,0.000,ALERT,211.25,296.06,60.033,1562557504,"201051344000890","174011545737251",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,1358372.2,1358372.2,7014,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557513,640606.00
07/07/2019 23:45,2,0.000,ALERT,211.70,296.96,60.038,1562557504,"201051344000988","174011545737251",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,1034872.4,1034872.4,7011,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557515,640607.00
07/07/2019 23:45,2,0.000,ALERT,212.16,296.66,60.038,1562557504,"201051344000582","174011545737251",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,1335834.0,1335834.0,7003,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562557517,640608.00
07/07/2019 23:45,2,0.000,ALERT,211.70,297.87,60.059,1562557504,"201051344000868","174011545737251",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,1343792.4,1343792.4,7004,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557519,640609.00
07/07/2019 23:45,2,0.000,ALERT,212.16,297.57,60.033,1562557504,"201051344000576","174011545737251",0.00,15.00,0,295.46,299.37,0.0,0.0,0.000,1360325.8,1360325.8,7020,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557520,640610.00
07/07/2019 23:45,2,0.000,ALERT,211.93,296.96,60.043,1562557504,"201051344001158","174011545737251",0.00,14.70,0,295.16,298.77,0.0,0.0,0.000,1337632.4,1337632.4,7006,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562557522,640611.00
07/07/2019 23:45,2,0.000,ALERT,211.70,295.46,60.043,1562557504,"201051344000917","174011545737251",0.00,15.80,0,293.66,299.97,0.0,0.0,0.000,1352844.8,1352844.8,7021,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562557524,640612.00
07/07/2019 23:45,2,0.000,ALERT,211.70,295.16,60.049,1562557504,"201051344000417","174011545737251",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,1072288.6,1072288.6,7027,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557526,640613.00
07/07/2019 23:45,2,0.000,ALERT,211.93,296.06,60.043,1562557504,"201051344000685","174011545737251",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,1359006.8,1359006.8,7014,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557528,640614.00
07/07/2019 23:45,2,0.000,ALERT,211.70,295.16,60.043,1562557504,"201051344000651","174011545737251",0.00,14.30,0,294.26,300.27,0.0,0.0,0.000,1353061.9,1353061.9,7012,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557530,640615.00
07/07/2019 23:45,2,0.000,ALERT,211.70,297.87,60.043,1562557504,"201051344000594","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1363494.7,1363494.7,7013,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562557531,640616.00
07/07/2019 23:45,2,0.000,ALERT,211.93,296.96,60.043,1562557504,"201051344000469","174011545737251",0.00,14.30,0,294.56,298.77,0.0,0.0,0.000,1343535.0,1343535.0,7015,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557533,640617.00
07/07/2019 23:45,2,0.000,ALERT,211.93,296.06,60.038,1562557504,"201051344000585","174011545737251",0.00,15.30,0,294.56,300.57,0.0,0.0,0.000,1368086.3,1368086.3,7006,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557535,640618.00
07/07/2019 23:45,2,0.000,ALERT,212.38,297.26,60.043,1562557504,"201051344000853","174011545737251",0.00,14.70,0,295.46,299.37,0.0,0.0,0.000,1366424.6,1366424.6,7008,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557537,640619.00
07/07/2019 23:45,2,0.000,ALERT,212.16,296.36,60.043,1562557504,"201051344001145","174011545737251",0.00,14.70,0,295.16,301.17,0.0,0.0,0.000,1367667.1,1367667.1,7029,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557539,640620.00
07/07/2019 23:45,2,0.000,ALERT,211.93,296.06,60.038,1562557504,"201051344000438","174011545737251",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,1361127.5,1361127.5,7009,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557541,640621.00
07/07/2019 23:45,2,0.000,ALERT,211.48,296.06,60.043,1562557504,"201051344001135","174011545737251",0.00,15.00,0,294.86,301.17,0.0,0.0,0.000,1348441.5,1348441.5,7006,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562557543,640622.00
07/07/2019 23:45,2,0.000,ALERT,211.93,297.57,60.065,1562557504,"201051344000983","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1364535.0,1364535.0,7006,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557545,640623.00
07/07/2019 23:45,2,0.000,ALERT,211.93,295.76,60.049,1562557504,"201051344001203","174011545737251",0.00,15.00,0,294.56,302.37,0.0,0.0,0.000,1356413.9,1356413.9,7019,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557546,640624.00
07/07/2019 23:45,2,0.000,ALERT,211.70,296.36,60.070,1562557504,"201051344001230","174011545737251",0.00,15.00,0,295.16,300.87,0.0,0.0,0.000,1351353.8,1351353.8,7035,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562557548,640625.00
07/07/2019 23:45,2,0.000,ALERT,211.25,295.76,60.070,1562557504,"201051344000646","174011545737251",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,1345247.1,1345247.1,7022,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557550,640626.00
07/07/2019 23:45,2,0.000,ALERT,212.16,297.26,60.043,1562557504,"201051344000867","174011545737251",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,1341758.5,1341758.5,7010,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562557552,640627.00
07/07/2019 23:45,2,0.000,ALERT,212.61,296.96,60.038,1562557504,"201051344000633","174011545737251",0.00,15.00,0,293.66,298.77,0.0,0.0,0.000,1338771.1,1338771.1,7020,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557554,640628.00
07/07/2019 23:45,2,0.000,ALERT,211.25,296.06,60.033,1562557504,"201051344000955","174011545737251",0.00,15.30,0,294.86,300.57,0.0,0.0,0.000,1365903.6,1365903.6,7019,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557555,640629.00
07/07/2019 23:45,2,0.000,ALERT,212.16,296.66,60.001,1562557504,"201051344000648","174011545737251",0.00,14.70,0,294.86,299.07,0.0,0.0,0.000,1352732.6,1352732.6,7003,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557557,640630.00
07/07/2019 23:45,2,0.000,ALERT,212.38,297.26,60.065,1562557504,"201051344000645","174011545737251",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,1358272.1,1358272.1,7005,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1562557559,640631.00
07/07/2019 23:45,2,0.000,ALERT,211.93,297.87,60.028,1562557504,"201051344000569","174011545737251",0.00,15.00,0,296.06,299.67,0.0,0.0,0.000,1375172.2,1375172.2,7008,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1562557561,640632.00
07/07/2019 23:45,2,0.000,ALERT,212.16,296.66,60.006,1562557504,"179051228000119","174011545737251",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,161396.8,161396.8,7069,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1562557563,640633.00
